Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,14.0,2.75,8.5,30.5,11.02,0.0
2017,1,1,8,0,368.0,28.0,3.1,9.0,61.0,22.33,12.83
2017,1,1,8,15,467.0,36.0,3.0,9.5,105.0,27.58,18.83
2017,1,1,8,30,566.0,44.0,2.9,10.0,149.0,32.68,23.81
2017,1,1,8,45,625.0,50.0,2.8,11.0,195.5,39.29,29.9
2017,1,1,9,0,684.0,56.0,2.7,12.0,242.0,42.79,33.04
2017,1,1,9,15,506.0,94.5,2.55,12.5,245.5,67.29,54.93
2017,1,1,9,30,328.0,133.0,2.4,13.0,249.0,115.01,84.03
2017,1,1,9,45,570.0,101.5,2.25,14.0,331.5,128.66,79.81
2017,1,1,10,0,812.0,70.0,2.1,15.0,414.0,171.98,102.56
2017,1,1,10,15,830.0,72.5,1.95,15.5,449.5,219.3,142.24
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,267.07,184.0
2017,1,1,10,45,860.0,76.5,1.65,16.5,513.5,316.09,227.09
2017,1,1,11,0,872.0,78.0,1.5,17.0,542.0,360.41,265.81
2017,1,1,11,15,881.0,79.5,1.45,17.5,564.0,402.74,302.31
2017,1,1,11,30,890.0,81.0,1.4,18.0,586.0,443.73,336.74
2017,1,1,11,45,893.5,82.5,1.35,18.5,599.5,480.73,367.15
2017,1,1,12,0,897.0,84.0,1.3,19.0,613.0,515.61,395.02
2017,1,1,12,15,899.0,84.0,1.45,19.0,619.0,546.03,420.71
2017,1,1,12,30,901.0,84.0,1.6,19.0,625.0,573.91,444.1
2017,1,1,12,45,898.0,85.0,1.8,19.5,622.5,597.32,463.23
2017,1,1,13,0,895.0,86.0,2.0,20.0,620.0,617.78,479.86
2017,1,1,13,15,891.5,85.5,2.15,20.0,609.0,633.4,493.4
2017,1,1,13,30,888.0,85.0,2.3,20.0,598.0,645.91,504.55
2017,1,1,13,45,876.5,85.5,2.45,20.5,579.0,651.3,509.36
2017,1,1,14,0,865.0,86.0,2.6,21.0,560.0,656.44,513.8
2017,1,1,14,15,854.5,84.0,2.65,21.0,534.0,653.71,513.09
2017,1,1,14,30,844.0,82.0,2.7,21.0,508.0,647.84,510.02
2017,1,1,14,45,824.0,81.0,2.75,21.0,474.5,633.91,500.84
2017,1,1,15,0,804.0,80.0,2.8,21.0,441.0,617.16,489.41
2017,1,1,15,15,781.0,77.0,2.55,20.5,402.5,593.64,472.51
2017,1,1,15,30,758.0,74.0,2.3,20.0,364.0,567.78,453.47
2017,1,1,15,45,718.5,71.0,2.1,20.0,320.0,529.88,424.09
2017,1,1,16,0,679.0,68.0,1.9,20.0,276.0,494.17,395.63
2017,1,1,16,15,627.0,62.5,1.7,19.0,230.0,445.01,357.34
2017,1,1,16,30,575.0,57.0,1.5,18.0,184.0,396.22,317.78
2017,1,1,16,45,486.0,49.0,1.3,17.0,138.0,326.68,260.16
2017,1,1,17,0,397.0,41.0,1.1,16.0,92.0,260.78,203.15
2017,1,1,17,15,256.5,27.5,1.1,15.5,55.0,170.12,115.22
2017,1,1,17,30,116.0,14.0,1.1,15.0,18.0,60.36,0.0
2017,1,1,17,45,58.0,7.0,1.15,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,197.5,13.5,4.25,13.0,31.5,10.59,0.0
2017,1,2,8,0,395.0,27.0,4.6,13.0,63.0,21.44,11.78
2017,1,2,8,15,498.5,35.5,4.6,13.0,108.5,27.19,18.16
2017,1,2,8,30,602.0,44.0,4.6,13.0,154.0,35.84,26.28
2017,1,2,8,45,681.5,46.0,4.6,13.5,205.0,35.79,26.44
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,36.08,26.73
2017,1,2,9,15,798.0,51.5,4.75,14.5,302.5,37.65,28.09
2017,1,2,9,30,835.0,55.0,4.9,15.0,349.0,78.33,39.95
2017,1,2,9,45,865.0,55.5,5.1,16.0,392.5,126.42,65.61
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,176.34,102.19
2017,1,2,10,15,912.5,58.0,5.2,17.5,473.0,226.74,144.78
2017,1,2,10,30,930.0,60.0,5.1,18.0,510.0,277.34,189.65
2017,1,2,10,45,943.5,60.0,5.1,18.5,540.0,324.96,232.85
2017,1,2,11,0,957.0,60.0,5.1,19.0,570.0,371.86,275.13
2017,1,2,11,15,965.5,61.0,5.0,19.0,593.0,416.86,315.72
2017,1,2,11,30,974.0,62.0,4.9,19.0,616.0,460.28,354.18
2017,1,2,11,45,979.5,62.0,4.85,19.5,630.5,499.62,387.95
2017,1,2,12,0,985.0,62.0,4.8,20.0,645.0,536.73,419.04
2017,1,2,12,15,987.0,62.5,4.65,20.0,651.5,570.12,447.05
2017,1,2,12,30,989.0,63.0,4.5,20.0,658.0,600.75,472.25
2017,1,2,12,45,989.0,63.0,4.4,20.5,656.0,626.84,492.67
2017,1,2,13,0,989.0,63.0,4.3,21.0,654.0,649.79,510.27
2017,1,2,13,15,985.5,62.5,4.15,21.0,643.0,666.88,524.15
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,680.56,535.25
2017,1,2,13,45,976.0,61.0,3.85,21.0,613.0,688.66,542.06
2017,1,2,14,0,970.0,60.0,3.7,21.0,594.0,693.24,546.17
2017,1,2,14,15,960.0,59.0,3.5,21.0,566.5,691.76,545.5
2017,1,2,14,30,950.0,58.0,3.3,21.0,539.0,686.84,542.21
2017,1,2,14,45,935.0,57.0,3.1,21.0,505.0,675.35,533.95
2017,1,2,15,0,920.0,56.0,2.9,21.0,471.0,660.72,523.23
2017,1,2,15,15,899.5,54.5,2.5,20.5,430.5,639.06,507.17
2017,1,2,15,30,879.0,53.0,2.1,20.0,390.0,614.8,488.68
2017,1,2,15,45,848.0,50.5,1.75,19.5,345.0,580.62,462.38
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,544.82,434.0
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,498.37,398.58
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,455.67,364.16
2017,1,2,16,45,651.0,35.5,1.2,16.5,154.5,391.58,310.99
2017,1,2,17,0,576.0,30.0,1.2,16.0,106.0,330.09,256.9
2017,1,2,17,15,288.0,26.5,1.2,15.5,64.5,184.66,127.68
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,21.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.5,12.5,3.9,10.0,32.5,10.51,0.0
2017,1,3,8,0,451.0,25.0,4.2,11.0,65.0,21.42,11.85
2017,1,3,8,15,549.5,32.0,4.1,11.5,112.0,26.35,17.55
2017,1,3,8,30,648.0,39.0,4.0,12.0,159.0,31.19,22.26
2017,1,3,8,45,703.0,44.0,3.95,12.5,207.0,34.07,25.01
2017,1,3,9,0,758.0,49.0,3.9,13.0,255.0,36.92,27.62
2017,1,3,9,15,793.0,52.0,3.85,14.0,301.5,38.04,28.51
2017,1,3,9,30,828.0,55.0,3.8,15.0,348.0,77.41,39.63
2017,1,3,9,45,850.0,58.0,3.8,16.0,389.5,126.45,66.27
2017,1,3,10,0,872.0,61.0,3.8,17.0,431.0,176.65,103.24
2017,1,3,10,15,888.5,63.0,3.95,17.5,467.0,225.91,144.66
2017,1,3,10,30,905.0,65.0,4.1,18.0,503.0,275.29,188.31
2017,1,3,10,45,915.5,66.5,4.25,18.5,532.0,322.43,230.91
2017,1,3,11,0,926.0,68.0,4.4,19.0,561.0,368.68,272.5
2017,1,3,11,15,933.0,69.0,4.35,19.0,583.0,412.06,311.53
2017,1,3,11,30,940.0,70.0,4.3,19.0,605.0,453.82,348.43
2017,1,3,11,45,935.0,74.5,4.25,19.5,617.5,491.73,380.79
2017,1,3,12,0,930.0,79.0,4.2,20.0,630.0,526.9,410.11
2017,1,3,12,15,931.0,79.0,4.1,20.0,635.5,557.96,436.28
2017,1,3,12,30,932.0,79.0,4.0,20.0,641.0,586.33,459.82
2017,1,3,12,45,931.5,78.5,3.95,20.0,638.5,610.56,479.89
2017,1,3,13,0,931.0,78.0,3.9,20.0,636.0,631.81,497.37
2017,1,3,13,15,831.5,106.0,3.85,20.0,598.0,620.98,489.58
2017,1,3,13,30,732.0,134.0,3.8,20.0,560.0,603.9,476.84
2017,1,3,13,45,820.0,104.0,3.75,20.0,567.5,639.2,505.59
2017,1,3,14,0,908.0,74.0,3.7,20.0,575.0,669.88,530.59
2017,1,3,14,15,897.0,73.0,3.65,19.5,548.5,667.79,530.81
2017,1,3,14,30,886.0,72.0,3.6,19.0,522.0,662.46,528.72
2017,1,3,14,45,862.0,72.5,3.55,19.0,487.5,647.33,518.07
2017,1,3,15,0,838.0,73.0,3.5,19.0,453.0,633.37,508.07
2017,1,3,15,15,815.5,70.5,3.25,18.5,413.5,610.49,491.63
2017,1,3,15,30,793.0,68.0,3.0,18.0,374.0,585.18,472.97
2017,1,3,15,45,759.5,64.5,2.8,17.5,330.0,549.85,446.23
2017,1,3,16,0,726.0,61.0,2.6,17.0,286.0,513.02,417.54
2017,1,3,16,15,677.5,56.0,2.45,16.0,239.5,464.83,379.71
2017,1,3,16,30,629.0,51.0,2.3,15.0,193.0,416.57,340.15
2017,1,3,16,45,549.5,44.0,2.15,14.0,146.0,355.17,288.06
2017,1,3,17,0,470.0,37.0,2.0,13.0,99.0,293.26,233.18
2017,1,3,17,15,235.0,29.5,2.25,12.5,60.5,165.46,118.05
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,20.97,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.0,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,4.45,1.5,10.0,9.27,0.0
2017,1,4,8,0,0.0,20.0,4.6,2.0,20.0,18.56,9.98
2017,1,4,8,15,0.0,35.5,4.6,2.0,35.5,32.74,24.12
2017,1,4,8,30,0.0,51.0,4.6,2.0,51.0,46.43,37.29
2017,1,4,8,45,0.0,67.5,4.65,2.5,67.5,60.77,50.84
2017,1,4,9,0,0.0,84.0,4.7,3.0,84.0,74.94,64.01
2017,1,4,9,15,0.0,100.5,4.55,3.0,100.5,88.94,76.93
2017,1,4,9,30,0.0,117.0,4.4,3.0,117.0,103.45,85.97
2017,1,4,9,45,66.0,151.5,4.3,3.5,179.5,133.6,109.06
2017,1,4,10,0,132.0,186.0,4.2,4.0,242.0,170.77,137.28
2017,1,4,10,15,79.0,187.5,4.0,4.0,222.0,175.98,144.0
2017,1,4,10,30,26.0,189.0,3.8,4.0,202.0,174.91,145.14
2017,1,4,10,45,40.5,209.5,3.6,4.5,231.0,195.54,161.78
2017,1,4,11,0,55.0,230.0,3.4,5.0,260.0,221.49,182.87
2017,1,4,11,15,38.0,224.0,3.2,5.0,245.0,215.04,177.72
2017,1,4,11,30,21.0,218.0,3.0,5.0,230.0,207.75,171.73
2017,1,4,11,45,16.5,214.0,2.85,5.5,224.0,204.02,168.23
2017,1,4,12,0,12.0,210.0,2.7,6.0,218.0,199.7,164.24
2017,1,4,12,15,41.5,242.0,2.65,6.5,267.5,246.47,202.73
2017,1,4,12,30,71.0,274.0,2.6,7.0,317.0,295.43,242.47
2017,1,4,12,45,82.5,277.0,2.55,7.5,327.0,309.11,253.23
2017,1,4,13,0,94.0,280.0,2.5,8.0,337.0,323.21,264.46
2017,1,4,13,15,218.5,266.5,2.3,8.0,395.5,395.08,323.95
2017,1,4,13,30,343.0,253.0,2.1,8.0,454.0,471.81,385.98
2017,1,4,13,45,366.0,239.5,1.95,8.0,447.5,480.66,393.16
2017,1,4,14,0,389.0,226.0,1.8,8.0,441.0,488.3,399.8
2017,1,4,14,15,577.5,168.5,1.7,8.0,471.5,564.1,461.91
2017,1,4,14,30,766.0,111.0,1.6,8.0,502.0,633.88,517.71
2017,1,4,14,45,533.5,150.0,1.5,8.5,414.0,521.55,427.7
2017,1,4,15,0,301.0,189.0,1.4,9.0,326.0,405.45,333.85
2017,1,4,15,15,503.5,139.5,1.25,8.5,345.5,488.88,404.18
2017,1,4,15,30,706.0,90.0,1.1,8.0,365.0,560.31,461.73
2017,1,4,15,45,680.5,83.0,1.0,8.0,323.0,527.61,435.1
2017,1,4,16,0,655.0,76.0,0.9,8.0,281.0,493.33,407.61
2017,1,4,16,15,604.0,69.5,0.8,7.5,235.0,443.91,367.81
2017,1,4,16,30,553.0,63.0,0.7,7.0,189.0,394.74,326.8
2017,1,4,16,45,480.0,53.0,0.6,6.5,143.5,331.21,272.52
2017,1,4,17,0,407.0,43.0,0.5,6.0,98.0,270.48,218.39
2017,1,4,17,15,275.0,29.5,0.55,5.5,60.0,184.01,135.91
2017,1,4,17,30,143.0,16.0,0.6,5.0,22.0,74.17,0.0
2017,1,4,17,45,71.5,8.0,0.7,5.0,11.0,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,30.0,13.82,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,60.0,23.37,13.74
2017,1,5,8,15,445.5,38.5,3.2,6.5,104.5,29.9,21.14
2017,1,5,8,30,548.0,48.0,2.9,7.0,149.0,36.2,27.3
2017,1,5,8,45,606.5,55.0,2.65,8.0,196.0,40.06,30.98
2017,1,5,9,0,665.0,62.0,2.4,9.0,243.0,43.82,34.39
2017,1,5,9,15,332.5,82.0,2.45,10.0,172.5,57.66,46.78
2017,1,5,9,30,0.0,102.0,2.5,11.0,102.0,91.66,73.36
2017,1,5,9,45,0.0,114.5,2.55,12.0,114.5,103.11,82.58
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,114.61,91.71
2017,1,5,10,15,5.5,150.5,2.65,13.5,153.5,136.38,109.19
2017,1,5,10,30,11.0,174.0,2.7,14.0,180.0,158.9,127.12
2017,1,5,10,45,59.0,209.5,2.8,14.5,241.5,200.77,159.49
2017,1,5,11,0,107.0,245.0,2.9,15.0,303.0,250.76,198.5
2017,1,5,11,15,155.0,256.5,2.95,15.0,343.5,284.29,224.89
2017,1,5,11,30,203.0,268.0,3.0,15.0,384.0,323.53,256.12
2017,1,5,11,45,201.5,276.0,3.15,15.5,394.0,340.99,270.16
2017,1,5,12,0,200.0,284.0,3.3,16.0,404.0,357.93,283.67
2017,1,5,12,15,122.0,271.5,3.4,16.0,345.5,316.53,251.56
2017,1,5,12,30,44.0,259.0,3.5,16.0,287.0,266.8,212.07
2017,1,5,12,45,44.5,258.5,3.6,16.0,286.5,269.96,214.9
2017,1,5,13,0,45.0,258.0,3.7,16.0,286.0,272.99,217.53
2017,1,5,13,15,116.0,268.0,3.9,15.5,337.0,334.25,268.0
2017,1,5,13,30,187.0,278.0,4.1,15.0,388.0,393.79,316.91
2017,1,5,13,45,106.5,248.0,4.35,15.0,310.5,311.32,251.1
2017,1,5,14,0,26.0,218.0,4.6,15.0,233.0,225.36,181.1
2017,1,5,14,15,43.5,220.0,4.75,14.5,243.5,247.61,200.43
2017,1,5,14,30,61.0,222.0,4.9,14.0,254.0,263.98,214.93
2017,1,5,14,45,435.0,152.5,5.1,14.0,353.5,460.9,381.81
2017,1,5,15,0,809.0,83.0,5.3,14.0,453.0,628.77,520.46
2017,1,5,15,15,432.5,122.5,5.4,13.0,318.5,425.35,355.65
2017,1,5,15,30,56.0,162.0,5.5,12.0,184.0,204.94,169.34
2017,1,5,15,45,51.5,144.5,5.6,11.5,162.5,184.62,153.1
2017,1,5,16,0,47.0,127.0,5.7,11.0,141.0,164.18,136.17
2017,1,5,16,15,328.0,91.5,5.65,10.0,168.5,310.56,264.18
2017,1,5,16,30,609.0,56.0,5.6,9.0,196.0,418.29,355.11
2017,1,5,16,45,536.5,47.5,5.55,8.5,149.5,355.16,298.53
2017,1,5,17,0,464.0,39.0,5.5,8.0,103.0,294.81,242.55
2017,1,5,17,15,232.0,31.5,5.55,7.0,63.5,167.02,125.84
2017,1,5,17,30,0.0,24.0,5.6,6.0,24.0,28.79,0.0
2017,1,5,17,45,0.0,12.0,5.65,5.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,77.0,18.5,5.75,-3.0,25.0,17.63,0.0
2017,1,6,8,0,154.0,37.0,5.7,-3.0,50.0,29.16,19.24
2017,1,6,8,15,246.0,54.5,5.6,-2.5,92.0,42.23,33.29
2017,1,6,8,30,338.0,72.0,5.5,-2.0,134.0,54.81,45.68
2017,1,6,8,45,408.5,83.0,5.45,-2.0,179.5,61.81,52.68
2017,1,6,9,0,479.0,94.0,5.4,-2.0,225.0,68.59,59.25
2017,1,6,9,15,526.0,103.0,5.35,-1.5,269.5,73.62,63.87
2017,1,6,9,30,573.0,112.0,5.3,-1.0,314.0,104.2,73.33
2017,1,6,9,45,286.5,77.0,5.3,-1.0,178.0,83.05,56.55
2017,1,6,10,0,0.0,42.0,5.3,-1.0,42.0,39.02,29.45
2017,1,6,10,15,0.0,87.0,5.3,-0.5,87.0,80.79,66.5
2017,1,6,10,30,0.0,132.0,5.3,0.0,132.0,120.6,101.24
2017,1,6,10,45,0.0,127.5,5.3,0.0,127.5,117.22,98.03
2017,1,6,11,0,0.0,123.0,5.3,0.0,123.0,113.58,94.68
2017,1,6,11,15,0.0,128.5,5.3,0.0,128.5,118.8,99.08
2017,1,6,11,30,0.0,134.0,5.3,0.0,134.0,124.03,103.5
2017,1,6,11,45,2.0,158.5,5.35,0.0,160.0,147.47,123.73
2017,1,6,12,0,4.0,183.0,5.4,0.0,186.0,171.27,144.18
2017,1,6,12,15,406.0,159.5,5.45,0.0,406.5,363.14,310.5
2017,1,6,12,30,808.0,136.0,5.5,0.0,627.0,575.87,490.27
2017,1,6,12,45,818.5,131.5,5.55,0.0,627.5,601.33,512.71
2017,1,6,13,0,829.0,127.0,5.6,0.0,628.0,624.34,533.56
2017,1,6,13,15,825.0,126.0,5.65,0.0,618.0,639.42,547.58
2017,1,6,13,30,821.0,125.0,5.7,0.0,608.0,651.54,559.04
2017,1,6,13,45,824.5,119.0,5.8,0.0,591.5,660.37,568.05
2017,1,6,14,0,828.0,113.0,5.9,0.0,575.0,666.2,574.56
2017,1,6,14,15,815.5,111.0,6.0,0.0,549.0,662.69,573.12
2017,1,6,14,30,803.0,109.0,6.1,0.0,523.0,658.24,570.78
2017,1,6,14,45,793.0,103.5,6.2,0.0,491.0,646.77,562.72
2017,1,6,15,0,783.0,98.0,6.3,0.0,459.0,632.38,552.07
2017,1,6,15,15,759.0,94.5,6.35,0.0,419.5,608.52,532.98
2017,1,6,15,30,735.0,91.0,6.4,0.0,380.0,582.37,511.6
2017,1,6,15,45,713.5,83.0,6.45,0.0,337.5,550.55,485.04
2017,1,6,16,0,692.0,75.0,6.5,0.0,295.0,516.86,456.1
2017,1,6,16,15,642.0,69.0,6.4,0.0,248.0,467.67,412.41
2017,1,6,16,30,592.0,63.0,6.3,0.0,201.0,418.58,367.44
2017,1,6,16,45,529.0,52.5,6.25,-0.5,154.5,358.34,311.87
2017,1,6,17,0,466.0,42.0,6.2,-1.0,108.0,300.25,255.99
2017,1,6,17,15,330.5,30.0,6.1,-1.0,67.5,211.04,166.58
2017,1,6,17,30,195.0,18.0,6.0,-1.0,27.0,116.84,0.0
2017,1,6,17,45,97.5,9.0,5.95,-1.5,13.5,45.9,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.0,11.91,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,72.0,21.53,12.87
2017,1,7,8,15,629.5,32.0,4.2,-4.5,122.5,26.48,18.97
2017,1,7,8,30,728.0,39.0,4.2,-4.0,173.0,31.34,23.98
2017,1,7,8,45,782.0,43.5,4.2,-3.5,224.5,33.79,26.5
2017,1,7,9,0,836.0,48.0,4.2,-3.0,276.0,40.26,32.68
2017,1,7,9,15,870.5,51.5,4.1,-2.5,325.5,42.81,35.05
2017,1,7,9,30,905.0,55.0,4.0,-2.0,375.0,78.63,42.39
2017,1,7,9,45,929.0,57.0,3.9,-1.5,420.0,131.26,71.98
2017,1,7,10,0,953.0,59.0,3.8,-1.0,465.0,185.16,114.04
2017,1,7,10,15,969.0,60.5,3.7,-0.5,503.5,238.14,161.43
2017,1,7,10,30,985.0,62.0,3.6,0.0,542.0,291.09,211.22
2017,1,7,10,45,996.5,63.5,3.5,0.0,574.0,342.49,260.81
2017,1,7,11,0,1008.0,65.0,3.4,0.0,606.0,392.95,309.22
2017,1,7,11,15,1015.0,65.5,3.3,0.5,629.5,439.66,353.09
2017,1,7,11,30,1022.0,66.0,3.2,1.0,653.0,484.55,394.23
2017,1,7,11,45,1027.5,66.0,3.15,1.5,668.5,526.28,431.69
2017,1,7,12,0,1033.0,66.0,3.1,2.0,684.0,565.66,466.14
2017,1,7,12,15,1034.5,66.0,3.1,2.0,690.5,600.45,497.01
2017,1,7,12,30,1036.0,66.0,3.1,2.0,697.0,632.29,524.86
2017,1,7,12,45,1035.0,66.0,3.1,2.5,695.0,659.64,547.65
2017,1,7,13,0,1034.0,66.0,3.1,3.0,693.0,683.66,567.35
2017,1,7,13,15,1030.5,65.5,3.1,3.0,682.0,702.22,583.47
2017,1,7,13,30,1027.0,65.0,3.1,3.0,671.0,717.21,596.62
2017,1,7,13,45,1021.0,64.0,3.1,3.5,651.5,726.44,604.12
2017,1,7,14,0,1015.0,63.0,3.1,4.0,632.0,732.0,608.67
2017,1,7,14,15,1005.5,62.0,3.05,4.0,604.5,731.61,609.37
2017,1,7,14,30,996.0,61.0,3.0,4.0,577.0,727.59,607.24
2017,1,7,14,45,979.5,61.0,3.0,4.0,542.0,716.64,599.84
2017,1,7,15,0,963.0,61.0,3.0,4.0,507.0,702.4,589.77
2017,1,7,15,15,943.0,59.0,2.8,3.5,465.0,680.44,573.55
2017,1,7,15,30,923.0,57.0,2.6,3.0,423.0,655.64,554.73
2017,1,7,15,45,894.5,54.5,2.45,3.0,376.5,622.46,528.0
2017,1,7,16,0,866.0,52.0,2.3,3.0,330.0,587.35,498.99
2017,1,7,16,15,823.0,48.5,2.05,2.0,279.5,541.14,461.14
2017,1,7,16,30,780.0,45.0,1.8,1.0,229.0,498.16,424.06
2017,1,7,16,45,709.5,39.5,1.55,0.5,177.5,434.19,367.11
2017,1,7,17,0,639.0,34.0,1.3,0.0,126.0,372.15,309.19
2017,1,7,17,15,503.5,25.5,1.3,-0.5,80.0,280.17,219.59
2017,1,7,17,30,368.0,17.0,1.3,-1.0,34.0,185.89,0.0
2017,1,7,17,45,184.0,8.5,1.35,-1.5,17.0,78.93,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,1.55,-2.5,34.0,11.91,0.0
2017,1,8,8,0,490.0,25.0,1.8,-2.0,68.0,21.49,12.69
2017,1,8,8,15,588.5,32.0,2.0,-1.5,116.5,26.42,18.72
2017,1,8,8,30,687.0,39.0,2.2,-1.0,165.0,31.27,23.65
2017,1,8,8,45,743.0,43.0,2.4,-0.5,215.0,33.26,25.71
2017,1,8,9,0,799.0,47.0,2.6,0.0,265.0,39.41,31.52
2017,1,8,9,15,833.5,50.5,2.75,0.5,313.0,41.95,33.85
2017,1,8,9,30,868.0,54.0,2.9,1.0,361.0,76.19,40.78
2017,1,8,9,45,891.0,56.0,3.1,2.0,404.5,126.84,68.78
2017,1,8,10,0,914.0,58.0,3.3,3.0,448.0,178.71,108.56
2017,1,8,10,15,929.5,59.5,3.3,3.5,485.5,229.72,153.57
2017,1,8,10,30,945.0,61.0,3.3,4.0,523.0,280.73,200.91
2017,1,8,10,45,955.0,62.5,3.35,4.5,553.5,329.92,247.47
2017,1,8,11,0,965.0,64.0,3.4,5.0,584.0,378.14,292.78
2017,1,8,11,15,972.0,65.0,3.45,5.0,607.0,423.58,335.58
2017,1,8,11,30,979.0,66.0,3.5,5.0,630.0,467.33,376.09
2017,1,8,11,45,980.0,68.0,3.6,5.5,644.5,507.45,412.13
2017,1,8,12,0,981.0,70.0,3.7,6.0,659.0,545.09,445.22
2017,1,8,12,15,982.0,70.5,3.8,6.0,665.5,578.64,475.1
2017,1,8,12,30,983.0,71.0,3.9,6.0,672.0,609.38,502.17
2017,1,8,12,45,980.0,71.5,4.05,6.5,669.5,634.91,524.01
2017,1,8,13,0,977.0,72.0,4.2,7.0,667.0,657.22,543.02
2017,1,8,13,15,972.5,71.5,4.25,7.0,656.0,674.27,558.22
2017,1,8,13,30,968.0,71.0,4.3,7.0,645.0,687.91,570.58
2017,1,8,13,45,959.5,71.0,4.4,7.5,625.5,696.09,577.71
2017,1,8,14,0,951.0,71.0,4.5,8.0,606.0,700.78,582.02
2017,1,8,14,15,940.5,70.0,4.5,8.0,579.0,699.6,582.31
2017,1,8,14,30,930.0,69.0,4.5,8.0,552.0,695.02,579.89
2017,1,8,14,45,910.0,69.0,4.55,8.0,517.5,682.06,570.95
2017,1,8,15,0,890.0,69.0,4.6,8.0,483.0,666.07,559.48
2017,1,8,15,15,869.0,66.5,4.35,7.5,443.0,643.7,542.55
2017,1,8,15,30,848.0,64.0,4.1,7.0,403.0,622.99,526.47
2017,1,8,15,45,815.0,61.5,3.95,7.0,357.5,588.32,498.32
2017,1,8,16,0,782.0,59.0,3.8,7.0,312.0,551.94,468.31
2017,1,8,16,15,736.5,54.5,3.3,6.0,263.5,504.64,429.21
2017,1,8,16,30,691.0,50.0,2.8,5.0,215.0,456.97,388.21
2017,1,8,16,45,613.0,44.5,2.3,4.0,166.0,391.21,330.35
2017,1,8,17,0,535.0,39.0,1.8,3.0,117.0,333.08,276.43
2017,1,8,17,15,400.0,29.0,1.75,2.5,74.5,243.4,191.23
2017,1,8,17,30,265.0,19.0,1.7,2.0,32.0,150.04,2.86
2017,1,8,17,45,132.5,9.5,1.65,2.0,16.0,60.35,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.0,17.0,2.5,2.5,28.0,16.2,0.0
2017,1,9,8,0,252.0,34.0,2.7,3.0,56.0,26.76,16.76
2017,1,9,8,15,360.5,45.5,2.8,3.5,99.5,36.44,27.33
2017,1,9,8,30,469.0,57.0,2.9,4.0,143.0,44.28,35.05
2017,1,9,8,45,537.0,64.5,3.0,5.0,190.5,48.13,38.79
2017,1,9,9,0,605.0,72.0,3.1,6.0,238.0,51.96,42.28
2017,1,9,9,15,648.5,77.5,3.25,7.0,283.5,54.01,43.99
2017,1,9,9,30,692.0,83.0,3.4,8.0,329.0,83.26,50.13
2017,1,9,9,45,731.5,84.5,3.6,9.0,372.0,126.6,73.37
2017,1,9,10,0,771.0,86.0,3.8,10.0,415.0,177.43,111.16
2017,1,9,10,15,468.0,153.5,4.15,11.0,358.5,212.16,154.2
2017,1,9,10,30,165.0,221.0,4.5,12.0,302.0,225.91,178.15
2017,1,9,10,45,506.0,157.0,4.85,13.0,426.0,276.98,210.69
2017,1,9,11,0,847.0,93.0,5.2,14.0,550.0,362.3,275.07
2017,1,9,11,15,451.5,172.5,5.45,14.5,417.5,320.68,251.98
2017,1,9,11,30,56.0,252.0,5.7,15.0,285.0,250.18,200.2
2017,1,9,11,45,479.5,169.0,5.95,15.5,457.5,372.01,297.16
2017,1,9,12,0,903.0,86.0,6.2,16.0,630.0,523.36,418.21
2017,1,9,12,15,905.0,86.5,6.2,16.0,636.5,555.29,445.8
2017,1,9,12,30,907.0,87.0,6.2,16.0,643.0,584.7,471.2
2017,1,9,12,45,582.5,185.5,6.25,16.5,542.5,518.56,417.83
2017,1,9,13,0,258.0,284.0,6.3,17.0,442.0,433.15,347.25
2017,1,9,13,15,314.0,268.5,6.2,17.0,457.5,461.64,371.24
2017,1,9,13,30,370.0,253.0,6.1,17.0,473.0,490.52,395.33
2017,1,9,13,45,630.5,167.0,6.1,17.5,528.5,589.54,476.67
2017,1,9,14,0,891.0,81.0,6.1,18.0,584.0,674.09,545.9
2017,1,9,14,15,881.0,79.5,5.95,18.0,558.5,672.6,545.16
2017,1,9,14,30,871.0,78.0,5.8,18.0,533.0,667.9,542.19
2017,1,9,14,45,859.0,75.5,5.7,18.0,501.0,661.46,537.86
2017,1,9,15,0,847.0,73.0,5.6,18.0,469.0,648.41,528.44
2017,1,9,15,15,826.5,70.5,5.3,17.5,430.0,626.97,512.7
2017,1,9,15,30,806.0,68.0,5.0,17.0,391.0,602.98,494.66
2017,1,9,15,45,778.0,64.0,4.75,17.0,348.0,570.27,468.61
2017,1,9,16,0,750.0,60.0,4.5,17.0,305.0,535.77,440.56
2017,1,9,16,15,705.5,55.5,4.05,16.0,258.0,489.69,403.59
2017,1,9,16,30,661.0,51.0,3.6,15.0,211.0,443.26,365.18
2017,1,9,16,45,591.5,44.5,3.15,14.0,163.5,381.54,312.67
2017,1,9,17,0,522.0,38.0,2.7,13.0,116.0,326.75,263.47
2017,1,9,17,15,261.0,35.0,2.65,12.5,74.0,186.47,142.38
2017,1,9,17,30,0.0,32.0,2.6,12.0,32.0,42.3,2.37
2017,1,9,17,45,0.0,16.0,2.6,12.0,16.0,15.25,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.5,15.0,4.25,11.5,24.0,14.3,0.0
2017,1,10,8,0,207.0,30.0,4.4,12.0,48.0,23.44,13.37
2017,1,10,8,15,263.5,46.0,4.6,12.5,84.5,35.35,25.33
2017,1,10,8,30,320.0,62.0,4.8,13.0,121.0,46.8,36.0
2017,1,10,8,45,354.0,77.0,5.0,13.5,159.5,56.99,45.34
2017,1,10,9,0,388.0,92.0,5.2,14.0,198.0,66.77,54.11
2017,1,10,9,15,410.0,105.5,5.5,14.5,235.5,75.04,61.35
2017,1,10,9,30,432.0,119.0,5.8,15.0,273.0,101.71,70.51
2017,1,10,9,45,438.0,134.5,6.15,16.0,306.5,140.2,94.7
2017,1,10,10,0,444.0,150.0,6.5,17.0,340.0,179.14,124.28
2017,1,10,10,15,483.5,156.0,6.55,17.5,379.0,217.14,154.44
2017,1,10,10,30,523.0,162.0,6.6,18.0,418.0,258.33,188.63
2017,1,10,10,45,557.5,161.5,6.65,18.5,449.5,295.57,220.51
2017,1,10,11,0,592.0,161.0,6.7,19.0,481.0,335.9,255.06
2017,1,10,11,15,586.0,171.0,6.55,19.5,499.0,369.66,284.69
2017,1,10,11,30,580.0,181.0,6.4,20.0,517.0,402.97,313.18
2017,1,10,11,45,730.5,137.0,6.25,20.5,571.0,457.41,357.04
2017,1,10,12,0,881.0,93.0,6.1,21.0,625.0,520.05,407.36
2017,1,10,12,15,883.5,93.5,5.85,21.0,631.5,551.74,433.92
2017,1,10,12,30,886.0,94.0,5.6,21.0,638.0,581.0,458.04
2017,1,10,12,45,886.0,93.0,5.35,21.5,637.0,604.81,476.55
2017,1,10,13,0,886.0,92.0,5.1,22.0,636.0,625.78,492.39
2017,1,10,13,15,882.5,91.5,4.85,22.0,626.0,642.2,505.32
2017,1,10,13,30,879.0,91.0,4.6,22.0,616.0,655.53,515.65
2017,1,10,13,45,873.0,89.5,4.4,22.0,598.0,665.69,523.52
2017,1,10,14,0,867.0,88.0,4.2,22.0,580.0,670.45,527.57
2017,1,10,14,15,857.0,86.5,3.95,22.0,554.5,669.37,527.11
2017,1,10,14,30,847.0,85.0,3.7,22.0,529.0,665.1,524.22
2017,1,10,14,45,842.5,79.5,3.5,22.0,498.5,656.86,518.63
2017,1,10,15,0,838.0,74.0,3.3,22.0,468.0,645.46,510.6
2017,1,10,15,15,817.5,71.5,2.9,21.5,429.5,624.14,495.08
2017,1,10,15,30,797.0,69.0,2.5,21.0,391.0,600.28,477.32
2017,1,10,15,45,768.5,65.0,2.2,21.0,348.0,567.4,451.85
2017,1,10,16,0,740.0,61.0,1.9,21.0,305.0,532.76,424.48
2017,1,10,16,15,695.5,56.5,1.75,19.5,258.0,486.83,390.52
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,440.57,354.66
2017,1,10,16,45,580.0,45.5,1.45,17.0,164.0,382.07,306.56
2017,1,10,17,0,509.0,39.0,1.3,16.0,117.0,322.87,255.76
2017,1,10,17,15,383.5,29.5,1.35,15.5,75.5,238.3,180.64
2017,1,10,17,30,258.0,20.0,1.4,15.0,34.0,151.18,39.13
2017,1,10,17,45,129.0,10.0,1.45,15.0,17.0,60.04,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.05,13.5,27.5,15.25,0.0
2017,1,11,8,0,263.0,32.0,4.3,14.0,55.0,26.26,15.52
2017,1,11,8,15,369.5,43.0,4.65,14.5,98.5,33.99,23.93
2017,1,11,8,30,476.0,54.0,5.0,15.0,142.0,41.43,30.98
2017,1,11,8,45,540.0,61.5,5.35,15.5,188.5,45.42,34.74
2017,1,11,9,0,604.0,69.0,5.7,16.0,235.0,49.34,38.26
2017,1,11,9,15,647.0,74.5,6.05,16.5,280.5,51.48,40.08
2017,1,11,9,30,690.0,80.0,6.4,17.0,326.0,80.59,46.22
2017,1,11,9,45,721.5,83.5,6.75,18.0,368.0,124.84,69.9
2017,1,11,10,0,753.0,87.0,7.1,19.0,410.0,171.59,103.77
2017,1,11,10,15,774.0,89.5,7.15,19.5,446.5,221.57,145.26
2017,1,11,10,30,795.0,92.0,7.2,20.0,483.0,268.26,186.08
2017,1,11,10,45,545.5,165.0,7.3,20.5,441.0,295.25,219.13
2017,1,11,11,0,296.0,238.0,7.4,21.0,399.0,303.56,233.64
2017,1,11,11,15,571.5,168.0,7.4,21.0,494.5,361.97,277.84
2017,1,11,11,30,847.0,98.0,7.4,21.0,590.0,442.03,341.46
2017,1,11,11,45,602.5,180.5,7.4,21.5,535.0,440.1,343.53
