Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,358.0,263.0,7.4,22.0,480.0,417.56,327.06
2017,1,11,12,15,618.5,179.0,7.35,22.0,558.5,494.98,389.81
2017,1,11,12,30,879.0,95.0,7.3,22.0,637.0,579.18,458.24
2017,1,11,12,45,879.0,94.5,7.25,22.5,636.0,603.41,477.69
2017,1,11,13,0,879.0,94.0,7.2,23.0,635.0,624.84,494.73
2017,1,11,13,15,875.5,93.5,7.1,23.0,625.0,641.24,508.51
2017,1,11,13,30,872.0,93.0,7.0,23.0,615.0,656.78,521.39
2017,1,11,13,45,865.0,91.5,6.9,23.0,597.0,664.16,527.99
2017,1,11,14,0,858.0,90.0,6.8,23.0,579.0,668.3,532.06
2017,1,11,14,15,847.5,88.5,6.65,23.0,554.0,666.94,531.74
2017,1,11,14,30,837.0,87.0,6.5,23.0,529.0,662.4,528.96
2017,1,11,14,45,821.5,85.0,6.35,23.0,496.5,650.92,520.83
2017,1,11,15,0,806.0,83.0,6.2,23.0,464.0,636.52,510.38
2017,1,11,15,15,784.5,80.0,5.9,22.5,426.0,614.33,494.41
2017,1,11,15,30,763.0,77.0,5.6,22.0,388.0,589.68,476.26
2017,1,11,15,45,733.5,73.0,5.35,22.0,345.0,556.7,450.45
2017,1,11,16,0,704.0,69.0,5.1,22.0,302.0,525.03,425.04
2017,1,11,16,15,657.5,63.5,4.75,21.5,255.5,477.87,387.35
2017,1,11,16,30,611.0,58.0,4.4,21.0,209.0,430.71,348.46
2017,1,11,16,45,540.0,50.5,4.1,20.5,162.5,368.6,296.4
2017,1,11,17,0,469.0,43.0,3.8,20.0,116.0,309.03,244.6
2017,1,11,17,15,341.5,32.5,3.85,19.5,75.0,223.16,168.98
2017,1,11,17,30,214.0,22.0,3.9,19.0,34.0,135.77,46.59
2017,1,11,17,45,107.0,11.0,3.95,18.5,17.0,52.64,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,14.77,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,25.26,14.53
2017,1,12,8,15,392.5,41.5,3.9,17.5,100.0,32.57,22.4
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,39.61,29.0
2017,1,12,8,45,563.5,58.5,4.1,18.5,191.0,42.82,32.04
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,46.02,34.88
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,47.91,36.47
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,77.48,42.5
2017,1,12,9,45,357.0,110.5,4.95,20.5,238.5,114.48,75.08
2017,1,12,10,0,2.0,146.0,5.2,21.0,147.0,130.52,101.88
2017,1,12,10,15,409.5,116.0,5.25,21.0,317.5,171.01,118.01
2017,1,12,10,30,817.0,86.0,5.3,21.0,488.0,268.55,184.36
2017,1,12,10,45,835.5,86.0,5.4,21.5,519.5,314.03,224.64
2017,1,12,11,0,854.0,86.0,5.5,22.0,551.0,359.59,264.89
2017,1,12,11,15,524.0,180.5,5.45,22.0,469.5,355.42,270.9
2017,1,12,11,30,194.0,275.0,5.4,22.0,388.0,326.2,253.07
2017,1,12,11,45,97.0,211.5,5.35,22.5,268.0,237.92,184.88
2017,1,12,12,0,0.0,148.0,5.3,23.0,148.0,137.33,105.12
2017,1,12,12,15,207.5,202.0,5.2,23.0,330.5,299.15,234.07
2017,1,12,12,30,415.0,256.0,5.1,23.0,513.0,472.78,368.55
2017,1,12,12,45,369.0,266.5,5.05,23.5,495.0,471.03,366.42
2017,1,12,13,0,323.0,277.0,5.0,24.0,477.0,466.16,362.19
2017,1,12,13,15,308.0,275.0,4.95,24.0,463.5,465.5,362.18
2017,1,12,13,30,293.0,273.0,4.9,24.0,450.0,463.21,360.86
2017,1,12,13,45,576.0,182.0,4.85,24.0,516.5,569.2,446.0
2017,1,12,14,0,859.0,91.0,4.8,24.0,583.0,671.69,526.9
2017,1,12,14,15,429.5,108.0,4.7,24.0,354.0,413.58,328.69
2017,1,12,14,30,0.0,125.0,4.6,24.0,125.0,117.74,89.45
2017,1,12,14,45,56.0,169.0,4.55,24.0,196.0,205.92,161.54
2017,1,12,15,0,112.0,213.0,4.5,24.0,267.0,293.64,231.74
2017,1,12,15,15,432.0,147.0,4.25,23.5,328.5,458.66,366.18
2017,1,12,15,30,752.0,81.0,4.0,23.0,390.0,589.01,470.15
2017,1,12,15,45,714.5,78.5,3.8,23.0,346.0,555.8,443.93
2017,1,12,16,0,677.0,76.0,3.6,23.0,302.0,518.87,415.19
2017,1,12,16,15,629.0,70.0,3.35,22.0,256.0,470.75,378.45
2017,1,12,16,30,581.0,64.0,3.1,21.0,210.0,422.67,340.34
2017,1,12,16,45,500.5,56.5,2.9,20.5,163.0,356.04,285.38
2017,1,12,17,0,420.0,49.0,2.7,20.0,116.0,292.24,230.92
2017,1,12,17,15,294.0,36.5,2.9,19.5,75.5,205.91,156.26
2017,1,12,17,30,168.0,24.0,3.1,19.0,35.0,119.78,49.61
2017,1,12,17,45,84.0,12.0,3.3,19.0,17.5,44.74,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,16.0,15.5,3.45,17.5,16.5,14.13,0.0
2017,1,13,8,0,32.0,31.0,3.7,18.0,33.0,26.6,15.57
2017,1,13,8,15,52.5,50.5,3.75,18.0,58.5,42.18,30.6
2017,1,13,8,30,73.0,70.0,3.8,18.0,84.0,57.33,44.42
2017,1,13,8,45,82.0,90.5,3.9,18.5,110.0,72.71,58.14
2017,1,13,9,0,91.0,111.0,4.0,19.0,136.0,87.62,71.17
2017,1,13,9,15,96.5,131.0,4.2,19.5,162.0,101.75,83.27
2017,1,13,9,30,102.0,151.0,4.4,20.0,188.0,122.03,93.41
2017,1,13,9,45,103.5,170.0,4.6,20.5,211.0,145.34,110.3
2017,1,13,10,0,105.0,189.0,4.8,21.0,234.0,173.14,131.87
2017,1,13,10,15,107.0,205.5,4.9,21.0,255.0,194.88,149.23
2017,1,13,10,30,109.0,222.0,5.0,21.0,276.0,216.78,166.95
2017,1,13,10,45,109.5,235.5,5.15,21.5,293.0,236.07,182.35
2017,1,13,11,0,110.0,249.0,5.3,22.0,310.0,255.28,197.6
2017,1,13,11,15,55.0,191.5,5.3,22.0,222.0,193.72,150.16
2017,1,13,11,30,0.0,134.0,5.3,22.0,134.0,124.05,95.12
2017,1,13,11,45,0.0,137.0,5.3,22.5,137.0,127.02,97.26
2017,1,13,12,0,0.0,140.0,5.3,23.0,140.0,130.0,99.35
2017,1,13,12,15,0.0,141.5,5.2,23.0,141.5,131.59,100.56
2017,1,13,12,30,0.0,143.0,5.1,23.0,143.0,133.19,101.79
2017,1,13,12,45,1.0,161.0,5.05,23.0,162.0,150.8,115.79
2017,1,13,13,0,2.0,179.0,5.0,23.0,181.0,168.69,129.99
2017,1,13,13,15,73.5,233.5,4.9,23.0,278.5,269.74,210.7
2017,1,13,13,30,145.0,288.0,4.8,23.0,376.0,378.47,295.68
2017,1,13,13,45,118.0,276.5,4.7,23.0,346.5,348.47,272.3
2017,1,13,14,0,91.0,265.0,4.6,23.0,317.0,322.87,252.48
2017,1,13,14,15,91.0,253.0,4.45,23.0,303.5,313.82,245.91
2017,1,13,14,30,91.0,241.0,4.3,23.0,290.0,304.34,238.96
2017,1,13,14,45,75.5,223.0,4.15,23.0,262.0,277.48,218.18
2017,1,13,15,0,60.0,205.0,4.0,23.0,234.0,250.17,196.93
2017,1,13,15,15,133.0,191.0,3.7,22.5,248.5,294.11,233.91
2017,1,13,15,30,206.0,177.0,3.4,22.0,263.0,327.33,262.07
2017,1,13,15,45,444.5,125.0,3.1,22.0,283.0,436.7,350.98
2017,1,13,16,0,683.0,73.0,2.8,22.0,303.0,520.74,417.22
2017,1,13,16,15,637.5,67.5,2.6,21.0,257.5,474.47,381.43
2017,1,13,16,30,592.0,62.0,2.4,20.0,212.0,428.14,344.88
2017,1,13,16,45,525.0,54.0,2.25,19.5,165.5,367.73,295.1
2017,1,13,17,0,458.0,46.0,2.1,19.0,119.0,309.55,245.21
2017,1,13,17,15,339.0,34.5,2.2,18.5,78.0,226.11,172.89
2017,1,13,17,30,220.0,23.0,2.3,18.0,37.0,142.72,69.06
2017,1,13,17,45,110.0,11.5,2.45,18.0,18.5,54.87,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.0,8.5,7.87,0.0
2017,1,14,8,0,0.0,17.0,3.1,14.0,17.0,15.76,7.16
2017,1,14,8,15,0.0,30.0,3.1,14.5,30.0,27.86,18.65
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,39.9,29.67
2017,1,14,8,45,0.0,56.5,3.15,15.5,56.5,51.97,40.57
2017,1,14,9,0,0.0,70.0,3.2,16.0,70.0,63.92,51.17
2017,1,14,9,15,0.0,83.5,3.3,16.5,83.5,75.75,61.47
2017,1,14,9,30,0.0,97.0,3.4,17.0,97.0,87.76,68.39
2017,1,14,9,45,0.0,97.0,3.5,17.5,97.0,88.71,68.88
2017,1,14,10,0,0.0,97.0,3.6,18.0,97.0,89.3,69.06
2017,1,14,10,15,0.0,125.0,3.7,18.0,125.0,113.96,89.22
2017,1,14,10,30,0.0,153.0,3.8,18.0,153.0,138.7,109.22
2017,1,14,10,45,8.5,178.5,3.9,18.5,183.0,163.94,128.98
2017,1,14,11,0,17.0,204.0,4.0,19.0,213.0,190.19,149.44
2017,1,14,11,15,29.5,225.5,4.0,19.0,242.5,213.17,167.46
2017,1,14,11,30,42.0,247.0,4.0,19.0,272.0,240.26,188.76
2017,1,14,11,45,49.0,258.5,4.05,19.5,288.5,257.48,201.94
2017,1,14,12,0,56.0,270.0,4.1,20.0,305.0,275.31,215.58
2017,1,14,12,15,45.0,264.0,4.1,20.0,292.5,268.4,210.17
2017,1,14,12,30,34.0,258.0,4.1,20.0,280.0,260.36,203.87
2017,1,14,12,45,37.0,260.5,4.1,20.5,284.5,267.5,209.21
2017,1,14,13,0,40.0,263.0,4.1,21.0,289.0,274.76,214.63
2017,1,14,13,15,36.5,256.0,4.05,21.0,279.0,268.79,210.07
2017,1,14,13,30,33.0,249.0,4.0,21.0,269.0,262.43,205.25
2017,1,14,13,45,22.0,225.5,3.95,21.0,238.5,228.6,178.75
2017,1,14,14,0,11.0,202.0,3.9,21.0,208.0,199.44,155.77
2017,1,14,14,15,21.5,209.0,3.8,20.5,220.5,214.57,168.61
2017,1,14,14,30,32.0,216.0,3.7,20.0,233.0,237.89,187.95
2017,1,14,14,45,23.0,196.5,3.65,20.0,208.5,205.73,162.48
2017,1,14,15,0,14.0,177.0,3.6,20.0,184.0,181.02,142.87
2017,1,14,15,15,7.0,114.5,3.4,19.5,118.0,113.21,88.27
2017,1,14,15,30,0.0,52.0,3.2,19.0,52.0,48.33,34.85
2017,1,14,15,45,0.0,46.5,3.0,19.0,46.5,43.2,30.68
2017,1,14,16,0,0.0,41.0,2.8,19.0,41.0,38.07,26.45
2017,1,14,16,15,0.0,35.0,2.6,18.5,35.0,32.48,21.83
2017,1,14,16,30,0.0,29.0,2.4,18.0,29.0,26.9,17.14
2017,1,14,16,45,0.0,22.5,2.2,17.5,22.5,20.86,11.98
2017,1,14,17,0,0.0,16.0,2.0,17.0,16.0,14.82,6.76
2017,1,14,17,15,0.0,10.5,2.15,16.5,10.5,9.72,2.27
2017,1,14,17,30,0.0,5.0,2.3,16.0,5.0,4.62,0.0
2017,1,14,17,45,0.0,2.5,2.45,16.0,2.5,2.38,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.1,12.5,28.0,12.43,0.0
2017,1,15,8,0,275.0,31.0,3.3,13.0,56.0,25.14,14.89
2017,1,15,8,15,375.5,42.0,3.45,13.5,99.0,32.89,23.14
2017,1,15,8,30,476.0,53.0,3.6,14.0,142.0,40.33,30.18
2017,1,15,8,45,537.0,61.0,3.75,14.5,188.5,44.78,34.35
2017,1,15,9,0,598.0,69.0,3.9,15.0,235.0,49.1,38.23
2017,1,15,9,15,299.0,65.5,4.2,15.5,148.5,45.53,34.97
2017,1,15,9,30,0.0,62.0,4.5,16.0,62.0,57.66,43.34
2017,1,15,9,45,0.0,61.5,4.8,17.0,61.5,57.19,42.66
2017,1,15,10,0,0.0,61.0,5.1,18.0,61.0,56.73,41.99
2017,1,15,10,15,5.5,119.5,5.25,18.5,122.5,110.33,85.93
2017,1,15,10,30,11.0,178.0,5.4,19.0,184.0,162.42,127.87
2017,1,15,10,45,5.5,138.5,5.55,19.5,141.5,128.54,100.06
2017,1,15,11,0,0.0,99.0,5.7,20.0,99.0,92.02,70.13
2017,1,15,11,15,0.0,97.5,5.9,20.0,97.5,90.73,68.99
2017,1,15,11,30,0.0,96.0,6.1,20.0,96.0,89.41,67.82
2017,1,15,11,45,1.5,138.5,6.3,20.5,139.5,129.08,99.75
2017,1,15,12,0,3.0,181.0,6.5,21.0,183.0,168.97,131.48
2017,1,15,12,15,1.5,144.0,6.65,21.0,145.0,134.69,103.9
2017,1,15,12,30,0.0,107.0,6.8,21.0,107.0,99.73,75.69
2017,1,15,12,45,2.0,145.5,6.95,21.5,146.5,136.89,105.51
2017,1,15,13,0,4.0,184.0,7.1,22.0,186.0,174.6,135.48
2017,1,15,13,15,12.0,207.0,7.1,22.0,214.5,202.06,157.52
2017,1,15,13,30,20.0,230.0,7.1,22.0,243.0,230.35,180.22
2017,1,15,13,45,11.0,202.5,7.15,22.0,210.0,198.93,155.27
2017,1,15,14,0,2.0,175.0,7.2,22.0,177.0,166.94,129.74
2017,1,15,14,15,17.5,196.5,7.05,21.5,206.5,199.36,156.58
2017,1,15,14,30,33.0,218.0,6.9,21.0,236.0,240.65,190.5
2017,1,15,14,45,226.5,200.5,6.75,21.0,311.5,371.76,299.43
2017,1,15,15,0,420.0,183.0,6.6,21.0,387.0,493.47,398.65
2017,1,15,15,15,524.5,147.0,6.45,21.0,381.5,522.95,423.94
2017,1,15,15,30,629.0,111.0,6.3,21.0,376.0,551.72,448.51
2017,1,15,15,45,585.0,107.5,6.15,21.0,333.0,512.29,417.35
2017,1,15,16,0,541.0,104.0,6.0,21.0,290.0,471.85,385.05
2017,1,15,16,15,491.0,95.5,5.95,20.5,245.5,419.73,343.65
2017,1,15,16,30,441.0,87.0,5.9,20.0,201.0,371.71,304.27
2017,1,15,16,45,368.0,75.0,5.85,19.5,156.5,308.3,251.04
2017,1,15,17,0,295.0,63.0,5.8,19.0,112.0,248.29,199.2
2017,1,15,17,15,194.5,45.5,5.85,19.0,73.5,172.3,132.78
2017,1,15,17,30,94.0,28.0,5.9,19.0,35.0,88.83,49.33
2017,1,15,17,45,47.0,14.0,5.95,19.0,17.5,32.36,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,13.5,29.5,12.41,0.0
2017,1,16,8,0,305.0,31.0,1.5,14.0,59.0,25.12,14.89
2017,1,16,8,15,409.0,41.5,1.45,14.0,103.5,32.42,22.72
2017,1,16,8,30,513.0,52.0,1.4,14.0,148.0,39.44,29.43
2017,1,16,8,45,304.0,83.5,1.4,14.5,144.5,61.72,49.41
2017,1,16,9,0,95.0,115.0,1.4,15.0,141.0,90.31,74.62
2017,1,16,9,15,104.5,134.5,1.25,15.5,168.0,104.08,86.43
2017,1,16,9,30,114.0,154.0,1.1,16.0,195.0,124.73,96.41
2017,1,16,9,45,57.0,96.5,1.0,16.5,117.0,91.21,68.71
2017,1,16,10,0,0.0,39.0,0.9,17.0,39.0,36.23,24.95
2017,1,16,10,15,1.0,101.0,0.7,17.0,101.5,93.41,72.47
2017,1,16,10,30,2.0,163.0,0.5,17.0,164.0,147.7,116.18
2017,1,16,10,45,1.0,129.5,0.35,17.5,130.0,119.34,92.61
2017,1,16,11,0,0.0,96.0,0.2,18.0,96.0,89.3,68.03
2017,1,16,11,15,0.0,102.5,0.3,18.5,102.5,95.3,72.78
2017,1,16,11,30,0.0,109.0,0.4,19.0,109.0,101.32,77.39
2017,1,16,11,45,9.5,170.0,0.5,19.5,176.0,161.36,124.92
2017,1,16,12,0,19.0,231.0,0.6,20.0,243.0,222.23,171.82
2017,1,16,12,15,17.5,230.0,0.65,20.0,241.0,222.13,171.47
2017,1,16,12,30,16.0,229.0,0.7,20.0,239.0,221.81,171.29
2017,1,16,12,45,13.0,219.5,0.75,20.0,228.0,212.47,164.16
2017,1,16,13,0,10.0,210.0,0.8,20.0,217.0,202.76,156.77
2017,1,16,13,15,209.0,232.0,0.9,20.0,360.5,363.21,283.17
2017,1,16,13,30,408.0,254.0,1.0,20.0,504.0,520.17,401.0
2017,1,16,13,45,297.0,265.0,1.1,20.0,444.5,467.77,361.1
2017,1,16,14,0,186.0,276.0,1.2,20.0,385.0,404.91,314.16
2017,1,16,14,15,128.0,258.5,1.3,20.0,332.0,352.39,274.98
2017,1,16,14,30,70.0,241.0,1.4,20.0,279.0,290.3,227.39
2017,1,16,14,45,112.0,231.5,1.5,20.0,288.0,311.52,245.72
2017,1,16,15,0,154.0,222.0,1.6,20.0,297.0,341.06,269.97
2017,1,16,15,15,105.0,199.0,1.55,19.5,248.5,276.21,219.61
2017,1,16,15,30,56.0,176.0,1.5,19.0,200.0,220.32,175.52
2017,1,16,15,45,47.5,158.5,1.5,19.0,177.5,197.5,157.69
2017,1,16,16,0,39.0,141.0,1.5,19.0,155.0,174.71,139.49
2017,1,16,16,15,31.5,121.0,1.4,18.5,131.5,149.46,119.2
2017,1,16,16,30,24.0,101.0,1.3,18.0,108.0,124.18,98.48
2017,1,16,16,45,13.0,80.5,1.25,17.5,84.0,89.98,69.88
2017,1,16,17,0,2.0,60.0,1.2,17.0,60.0,63.09,46.98
2017,1,16,17,15,1.0,39.0,1.3,16.5,39.0,40.16,27.19
2017,1,16,17,30,0.0,18.0,1.4,16.0,18.0,16.71,5.46
2017,1,16,17,45,0.0,9.0,1.5,16.0,9.0,8.58,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.5,4.95,10.0,5.5,5.09,0.0
2017,1,17,8,0,0.0,11.0,5.0,10.0,11.0,10.19,2.81
2017,1,17,8,15,0.0,19.5,5.05,9.5,19.5,18.08,10.42
2017,1,17,8,30,0.0,28.0,5.1,9.0,28.0,25.98,17.87
2017,1,17,8,45,0.0,37.5,5.15,9.0,37.5,34.82,26.09
2017,1,17,9,0,0.0,47.0,5.2,9.0,47.0,43.67,34.23
2017,1,17,9,15,0.0,56.5,5.15,9.0,56.5,52.52,42.27
2017,1,17,9,30,0.0,66.0,5.1,9.0,66.0,61.39,47.81
2017,1,17,9,45,0.0,96.0,5.1,9.5,96.0,87.92,70.42
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,113.98,92.3
2017,1,17,10,15,0.0,120.0,5.05,10.0,120.0,109.73,88.44
2017,1,17,10,30,0.0,114.0,5.0,10.0,114.0,105.01,84.23
2017,1,17,10,45,0.0,87.5,4.95,10.0,87.5,81.51,64.13
2017,1,17,11,0,0.0,61.0,4.9,10.0,61.0,56.77,42.97
2017,1,17,11,15,0.0,96.0,4.85,10.0,96.0,89.37,70.57
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,121.35,97.36
2017,1,17,11,45,0.0,120.0,4.8,10.5,120.0,111.5,88.79
2017,1,17,12,0,0.0,109.0,4.8,11.0,109.0,101.48,80.17
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,118.2,94.1
2017,1,17,12,30,0.0,145.0,4.8,11.0,145.0,135.05,108.08
2017,1,17,12,45,0.0,106.0,4.8,11.0,106.0,98.84,77.86
2017,1,17,13,0,0.0,67.0,4.8,11.0,67.0,62.41,47.28
2017,1,17,13,15,0.0,70.5,4.8,10.5,70.5,65.67,50.17
2017,1,17,13,30,0.0,74.0,4.8,10.0,74.0,68.94,53.07
2017,1,17,13,45,0.0,107.0,4.85,10.0,107.0,99.94,79.32
2017,1,17,14,0,0.0,140.0,4.9,10.0,140.0,131.62,106.01
2017,1,17,14,15,0.0,76.0,4.9,10.0,76.0,70.78,54.81
2017,1,17,14,30,0.0,12.0,4.9,10.0,12.0,11.14,3.93
2017,1,17,14,45,0.0,68.0,4.9,10.0,68.0,63.29,48.7
2017,1,17,15,0,0.0,124.0,4.9,10.0,124.0,117.43,94.86
2017,1,17,15,15,6.0,139.5,4.9,9.5,142.0,137.9,112.76
2017,1,17,15,30,12.0,155.0,4.9,9.0,160.0,159.6,131.81
2017,1,17,15,45,7.5,139.5,4.9,9.0,142.5,141.96,116.98
2017,1,17,16,0,3.0,124.0,4.9,9.0,125.0,124.41,102.13
2017,1,17,16,15,1.5,106.0,4.8,9.0,106.5,105.97,86.39
2017,1,17,16,30,0.0,88.0,4.7,9.0,88.0,87.43,70.36
2017,1,17,16,45,0.0,69.0,4.65,9.0,69.0,68.39,53.68
2017,1,17,17,0,0.0,50.0,4.6,9.0,50.0,48.96,36.48
2017,1,17,17,15,0.0,33.5,4.5,8.5,33.5,32.04,21.37
2017,1,17,17,30,0.0,17.0,4.4,8.0,17.0,15.77,5.59
2017,1,17,17,45,0.0,8.5,4.3,8.0,8.5,8.1,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,10.2,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,20.42,11.57
2017,1,18,8,15,0.0,39.0,3.3,7.0,39.0,35.74,26.41
2017,1,18,8,30,0.0,56.0,3.2,7.0,56.0,50.62,40.44
2017,1,18,8,45,0.0,75.0,3.15,7.5,75.0,66.88,55.47
2017,1,18,9,0,0.0,94.0,3.1,8.0,94.0,82.92,70.04
2017,1,18,9,15,2.5,111.5,3.0,8.0,112.5,97.63,83.28
2017,1,18,9,30,5.0,129.0,2.9,8.0,131.0,113.23,92.52
2017,1,18,9,45,33.0,157.5,2.8,8.5,171.5,135.32,109.64
2017,1,18,10,0,61.0,186.0,2.7,9.0,212.0,165.32,133.0
2017,1,18,10,15,33.5,178.5,2.7,9.0,193.5,160.83,130.2
2017,1,18,10,30,6.0,171.0,2.7,9.0,175.0,155.48,126.62
2017,1,18,10,45,21.0,199.5,2.7,9.0,211.5,185.52,150.99
2017,1,18,11,0,36.0,228.0,2.7,9.0,248.0,213.92,173.93
2017,1,18,11,15,39.0,240.0,2.7,9.0,262.5,229.19,186.31
2017,1,18,11,30,42.0,252.0,2.7,9.0,277.0,244.78,198.96
2017,1,18,11,45,34.0,248.5,2.75,9.5,269.5,242.07,196.41
2017,1,18,12,0,26.0,245.0,2.8,10.0,262.0,238.41,193.08
2017,1,18,12,15,26.5,248.0,2.8,10.0,265.0,243.4,197.14
2017,1,18,12,30,27.0,251.0,2.8,10.0,268.0,248.34,201.17
2017,1,18,12,45,16.0,220.5,2.8,10.5,230.5,215.19,173.84
2017,1,18,13,0,5.0,190.0,2.8,11.0,193.0,180.85,145.48
2017,1,18,13,15,78.0,244.0,2.7,11.0,292.0,283.29,230.14
2017,1,18,13,30,151.0,298.0,2.6,11.0,391.0,393.41,318.49
2017,1,18,13,45,87.5,264.0,2.55,11.5,317.5,316.31,255.88
2017,1,18,14,0,24.0,230.0,2.5,12.0,244.0,235.74,190.1
2017,1,18,14,15,74.0,242.5,2.4,12.0,283.5,291.59,236.74
2017,1,18,14,30,124.0,255.0,2.3,12.0,323.0,350.41,284.75
2017,1,18,14,45,145.5,240.0,2.25,12.5,315.5,352.49,286.69
2017,1,18,15,0,167.0,225.0,2.2,13.0,308.0,353.71,288.23
2017,1,18,15,15,83.5,168.0,2.1,13.0,209.5,226.94,185.47
2017,1,18,15,30,0.0,111.0,2.0,13.0,111.0,105.55,83.85
2017,1,18,15,45,0.0,99.0,1.9,13.0,99.0,94.07,74.59
2017,1,18,16,0,0.0,87.0,1.8,13.0,87.0,82.54,65.02
2017,1,18,16,15,0.0,74.5,1.55,12.5,74.5,70.46,54.96
2017,1,18,16,30,0.0,62.0,1.3,12.0,62.0,58.32,44.68
2017,1,18,16,45,0.0,49.0,1.05,11.5,49.0,45.57,33.69
2017,1,18,17,0,0.0,36.0,0.8,11.0,36.0,33.44,23.05
2017,1,18,17,15,0.0,24.0,0.8,10.5,24.0,22.27,13.12
2017,1,18,17,30,0.0,12.0,0.8,10.0,12.0,11.12,2.51
2017,1,18,17,45,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,131.5,17.5,2.4,9.5,29.5,13.85,0.0
2017,1,19,8,0,263.0,35.0,2.8,10.0,59.0,27.45,17.32
2017,1,19,8,15,364.0,47.0,2.95,10.5,104.0,37.4,27.5
2017,1,19,8,30,465.0,59.0,3.1,11.0,149.0,45.56,35.29
2017,1,19,8,45,544.5,65.0,3.3,11.5,198.5,48.0,37.69
2017,1,19,9,0,624.0,71.0,3.5,12.0,248.0,50.53,39.99
2017,1,19,9,15,343.0,111.0,3.6,12.5,211.0,78.39,64.81
2017,1,19,9,30,62.0,151.0,3.7,13.0,174.0,126.12,100.23
2017,1,19,9,45,421.0,119.0,3.8,13.5,303.0,128.23,85.68
2017,1,19,10,0,780.0,87.0,3.9,14.0,432.0,183.11,113.73
2017,1,19,10,15,800.5,90.0,3.95,14.5,470.0,231.25,154.43
2017,1,19,10,30,821.0,93.0,4.0,15.0,508.0,280.3,197.78
2017,1,19,10,45,839.0,94.0,4.05,15.5,540.5,327.49,240.14
2017,1,19,11,0,857.0,95.0,4.1,16.0,573.0,374.77,282.22
2017,1,19,11,15,867.0,96.5,4.2,16.5,598.0,419.27,321.58
2017,1,19,11,30,877.0,98.0,4.3,17.0,623.0,462.66,359.18
2017,1,19,11,45,887.5,97.5,4.4,17.5,640.5,503.08,393.61
2017,1,19,12,0,898.0,97.0,4.5,18.0,658.0,542.99,426.81
2017,1,19,12,15,901.0,97.5,4.55,18.0,666.0,576.45,455.11
2017,1,19,12,30,904.0,98.0,4.6,18.0,674.0,607.46,481.04
2017,1,19,12,45,906.0,97.0,4.65,18.5,674.0,633.84,502.12
2017,1,19,13,0,908.0,96.0,4.7,19.0,674.0,657.42,520.7
2017,1,19,13,15,905.5,95.5,4.7,19.0,665.5,675.74,535.86
2017,1,19,13,30,903.0,95.0,4.7,19.0,657.0,690.91,548.5
2017,1,19,13,45,899.5,93.5,4.75,19.0,640.0,701.19,557.63
2017,1,19,14,0,896.0,92.0,4.8,19.0,623.0,708.21,564.26
2017,1,19,14,15,887.0,90.5,4.75,19.0,598.0,711.72,567.68
2017,1,19,14,30,878.0,89.0,4.7,19.0,573.0,708.76,566.33
2017,1,19,14,45,867.0,86.0,4.7,19.0,541.0,699.5,560.51
2017,1,19,15,0,856.0,83.0,4.7,19.0,509.0,687.06,552.24
2017,1,19,15,15,837.0,80.5,4.4,18.5,470.0,666.78,537.63
2017,1,19,15,30,818.0,78.0,4.1,18.0,431.0,643.77,520.97
2017,1,19,15,45,793.5,73.5,3.85,18.0,387.5,612.41,496.98
2017,1,19,16,0,769.0,69.0,3.6,18.0,344.0,578.97,470.9
2017,1,19,16,15,729.0,64.5,3.25,17.0,295.5,534.34,436.74
2017,1,19,16,30,689.0,60.0,2.9,16.0,247.0,488.92,400.64
2017,1,19,16,45,631.5,53.0,2.6,15.5,198.0,434.9,355.39
2017,1,19,17,0,574.0,46.0,2.3,15.0,149.0,378.64,306.46
2017,1,19,17,15,466.0,36.5,2.35,14.5,102.5,296.78,235.27
2017,1,19,17,30,358.0,27.0,2.4,14.0,56.0,220.54,153.98
2017,1,19,17,45,179.0,13.5,2.45,13.5,28.0,87.37,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,129.5,15.5,1.85,10.0,28.0,12.2,0.0
2017,1,20,8,0,259.0,31.0,1.9,11.0,56.0,24.84,15.15
2017,1,20,8,15,313.5,46.5,2.1,11.5,94.5,35.61,25.85
2017,1,20,8,30,368.0,62.0,2.3,12.0,133.0,46.6,36.09
2017,1,20,8,45,397.5,76.5,2.5,13.0,173.0,56.33,44.91
2017,1,20,9,0,427.0,91.0,2.7,14.0,213.0,65.65,53.13
2017,1,20,9,15,444.5,105.5,2.6,14.0,251.5,74.57,61.01
2017,1,20,9,30,462.0,120.0,2.5,14.0,290.0,105.29,71.97
2017,1,20,9,45,377.5,152.0,2.4,14.5,302.0,149.85,104.95
2017,1,20,10,0,293.0,184.0,2.3,15.0,314.0,189.43,139.43
2017,1,20,10,15,420.0,173.0,2.2,15.5,377.0,221.16,160.3
2017,1,20,10,30,547.0,162.0,2.1,16.0,440.0,267.97,195.33
2017,1,20,10,45,734.5,118.5,2.05,17.0,516.0,315.74,230.77
2017,1,20,11,0,922.0,75.0,2.0,18.0,592.0,383.72,283.56
2017,1,20,11,15,656.0,163.5,2.05,18.5,539.0,396.88,301.38
2017,1,20,11,30,390.0,252.0,2.1,19.0,486.0,390.98,301.14
2017,1,20,11,45,659.0,169.5,2.2,19.5,577.5,463.06,356.74
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,550.28,423.97
2017,1,20,12,15,929.5,87.5,2.05,20.5,676.0,583.87,449.1
2017,1,20,12,30,931.0,88.0,1.8,21.0,683.0,614.85,471.56
2017,1,20,12,45,821.0,126.0,1.55,21.5,651.0,614.89,469.79
2017,1,20,13,0,711.0,164.0,1.3,22.0,619.0,607.3,461.95
2017,1,20,13,15,807.0,129.0,1.3,22.0,638.5,650.97,495.47
2017,1,20,13,30,903.0,94.0,1.3,22.0,658.0,692.06,526.54
2017,1,20,13,45,879.0,99.5,1.3,22.0,636.5,698.87,531.72
2017,1,20,14,0,855.0,105.0,1.3,22.0,615.0,699.82,533.14
2017,1,20,14,15,843.5,103.5,1.3,22.0,589.5,698.43,533.21
2017,1,20,14,30,832.0,102.0,1.3,22.0,564.0,693.8,531.0
2017,1,20,14,45,589.0,154.5,1.3,22.0,472.0,587.32,453.02
2017,1,20,15,0,346.0,207.0,1.3,22.0,380.0,465.64,362.16
2017,1,20,15,15,539.0,152.0,1.3,21.5,398.0,545.57,426.82
2017,1,20,15,30,732.0,97.0,1.3,21.0,416.0,613.57,480.21
2017,1,20,15,45,699.0,92.5,1.3,20.5,372.0,578.36,455.2
2017,1,20,16,0,666.0,88.0,1.3,20.0,328.0,541.63,429.29
2017,1,20,16,15,621.5,81.5,1.35,19.0,281.0,494.43,395.55
2017,1,20,16,30,577.0,75.0,1.4,18.0,234.0,446.96,360.05
2017,1,20,16,45,512.0,66.0,1.5,17.0,186.5,385.48,311.83
2017,1,20,17,0,447.0,57.0,1.6,16.0,139.0,325.84,262.63
2017,1,20,17,15,342.0,44.0,1.65,15.5,95.0,245.1,193.64
2017,1,20,17,30,237.0,31.0,1.7,15.0,51.0,172.15,121.72
2017,1,20,17,45,118.5,15.5,1.75,14.5,25.5,64.45,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,6.5,2.6,10.5,6.5,6.02,0.0
2017,1,21,8,0,0.0,13.0,2.9,11.0,13.0,12.04,4.47
2017,1,21,8,15,0.0,22.5,2.9,11.5,22.5,20.87,12.83
2017,1,21,8,30,0.0,32.0,2.9,12.0,32.0,29.7,21.01
2017,1,21,8,45,0.0,42.5,2.9,12.5,42.5,39.48,29.92
2017,1,21,9,0,0.0,53.0,2.9,13.0,53.0,49.26,38.71
2017,1,21,9,15,8.0,95.5,3.1,14.0,98.5,85.57,70.78
2017,1,21,9,30,16.0,138.0,3.3,15.0,144.0,120.71,96.06
2017,1,21,9,45,128.5,165.0,3.55,16.0,222.0,145.42,110.98
2017,1,21,10,0,241.0,192.0,3.8,17.0,300.0,187.99,139.79
2017,1,21,10,15,414.5,171.0,3.8,17.5,375.0,218.94,158.1
2017,1,21,10,30,588.0,150.0,3.8,18.0,450.0,269.78,194.97
2017,1,21,10,45,754.5,111.0,3.85,19.0,520.0,316.21,230.47
2017,1,21,11,0,921.0,72.0,3.9,20.0,590.0,382.12,282.72
2017,1,21,11,15,928.5,73.0,4.0,20.5,614.5,427.36,322.31
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,471.08,359.79
2017,1,21,11,45,936.0,77.0,4.25,21.5,654.0,511.47,393.83
2017,1,21,12,0,936.0,80.0,4.4,22.0,669.0,549.47,425.22
2017,1,21,12,15,937.5,80.5,4.55,22.0,676.5,583.31,453.72
2017,1,21,12,30,939.0,81.0,4.7,22.0,684.0,614.52,479.76
2017,1,21,12,45,938.0,80.5,4.85,22.5,683.0,640.46,500.55
2017,1,21,13,0,937.0,80.0,5.0,23.0,682.0,663.37,518.71
2017,1,21,13,15,934.5,79.5,5.05,23.0,673.5,682.19,534.27
2017,1,21,13,30,932.0,79.0,5.1,23.0,665.0,697.75,547.26
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.0,708.62,556.92
2017,1,21,14,0,926.0,76.0,5.3,23.0,631.0,716.13,563.62
2017,1,21,14,15,733.5,131.0,5.2,22.5,559.5,656.35,518.31
2017,1,21,14,30,541.0,186.0,5.1,22.0,488.0,582.6,461.55
2017,1,21,14,45,474.0,191.5,5.0,22.0,445.0,545.27,433.19
2017,1,21,15,0,407.0,197.0,4.9,22.0,402.0,497.26,396.38
2017,1,21,15,15,210.5,179.5,4.5,21.5,285.0,344.8,276.05
2017,1,21,15,30,14.0,162.0,4.1,21.0,168.0,168.02,132.22
2017,1,21,15,45,11.0,146.5,3.7,20.5,151.0,151.33,119.42
2017,1,21,16,0,8.0,131.0,3.3,20.0,134.0,134.69,106.24
2017,1,21,16,15,4.0,114.0,2.9,19.0,115.5,115.82,91.18
2017,1,21,16,30,0.0,97.0,2.5,18.0,97.0,97.06,75.89
2017,1,21,16,45,0.0,77.5,2.2,17.5,77.5,77.63,59.67
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,57.83,42.83
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,39.35,26.88
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,20.43,9.93
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
