Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,11.5,34.5,12.22,0.0
2017,1,22,8,0,386.0,31.0,9.3,12.0,69.0,24.81,15.14
2017,1,22,8,15,492.0,39.5,9.5,12.0,117.0,30.3,21.08
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,35.64,26.27
2017,1,22,8,45,664.0,53.0,9.95,12.5,216.5,41.46,31.65
2017,1,22,9,0,730.0,58.0,10.2,13.0,268.0,43.93,33.88
2017,1,22,9,15,768.5,62.0,10.25,13.0,317.5,45.5,35.26
2017,1,22,9,30,807.0,66.0,10.3,13.0,367.0,82.84,43.61
2017,1,22,9,45,836.0,68.0,10.45,13.5,412.5,132.26,71.77
2017,1,22,10,0,865.0,70.0,10.6,14.0,458.0,183.87,111.25
2017,1,22,10,15,575.0,146.5,10.5,14.0,413.5,232.01,165.88
2017,1,22,10,30,285.0,223.0,10.4,14.0,369.0,256.05,198.78
2017,1,22,10,45,356.5,223.0,10.35,14.5,417.0,295.16,230.33
2017,1,22,11,0,428.0,223.0,10.3,15.0,465.0,338.12,265.72
2017,1,22,11,15,684.5,152.5,10.2,15.0,558.0,400.19,315.62
2017,1,22,11,30,941.0,82.0,10.1,15.0,651.0,482.28,383.86
2017,1,22,11,45,950.0,81.0,10.05,15.5,669.0,523.56,420.39
2017,1,22,12,0,959.0,80.0,10.0,16.0,687.0,562.95,454.58
2017,1,22,12,15,961.5,80.5,9.85,16.0,695.5,598.2,485.48
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,630.79,513.67
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.0,659.1,537.07
2017,1,22,13,0,969.0,79.0,9.5,17.0,704.0,684.43,557.67
2017,1,22,13,15,967.5,78.5,9.35,17.0,695.5,704.61,574.86
2017,1,22,13,30,966.0,78.0,9.2,17.0,687.0,721.47,589.24
2017,1,22,13,45,965.0,75.5,9.05,17.0,670.5,733.14,599.34
2017,1,22,14,0,964.0,73.0,8.9,17.0,654.0,741.33,606.09
2017,1,22,14,15,956.5,72.0,8.75,17.0,629.0,743.18,608.05
2017,1,22,14,30,949.0,71.0,8.6,17.0,604.0,741.52,607.43
2017,1,22,14,45,938.0,69.5,8.45,17.0,571.5,733.42,601.94
2017,1,22,15,0,927.0,68.0,8.3,17.0,539.0,721.98,593.96
2017,1,22,15,15,910.0,66.0,8.0,16.5,499.0,702.68,580.67
2017,1,22,15,30,893.0,64.0,7.7,16.0,459.0,680.46,565.02
2017,1,22,15,45,870.0,61.0,7.4,16.0,414.0,650.43,541.58
2017,1,22,16,0,847.0,58.0,7.1,16.0,369.0,618.19,515.54
2017,1,22,16,15,810.5,54.5,6.6,15.5,319.0,579.64,484.11
2017,1,22,16,30,774.0,51.0,6.1,15.0,269.0,535.41,447.14
2017,1,22,16,45,716.5,46.0,5.6,14.5,217.5,476.87,397.04
2017,1,22,17,0,659.0,41.0,5.1,14.0,166.0,419.35,345.8
2017,1,22,17,15,556.5,33.5,4.85,13.5,116.5,338.12,273.36
2017,1,22,17,30,454.0,26.0,4.6,13.0,67.0,262.39,195.8
2017,1,22,17,45,227.0,13.0,4.45,12.5,33.5,123.63,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,37.5,10.75,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,75.0,21.97,13.1
2017,1,23,8,15,577.5,33.0,1.3,9.5,124.0,26.83,18.35
2017,1,23,8,30,672.0,40.0,1.1,10.0,173.0,31.59,22.97
2017,1,23,8,45,717.5,46.0,0.9,11.0,223.5,35.25,26.36
2017,1,23,9,0,763.0,52.0,0.7,12.0,274.0,38.79,29.52
2017,1,23,9,15,799.0,55.5,1.0,12.5,323.0,40.18,30.65
2017,1,23,9,30,835.0,59.0,1.3,13.0,372.0,79.3,39.36
2017,1,23,9,45,861.0,61.5,1.65,14.0,417.5,135.83,73.04
2017,1,23,10,0,887.0,64.0,2.0,15.0,463.0,188.54,112.72
2017,1,23,10,15,903.5,66.0,2.25,15.5,502.0,240.36,156.91
2017,1,23,10,30,920.0,68.0,2.5,16.0,541.0,292.42,203.18
2017,1,23,10,45,933.0,69.0,2.8,16.5,574.0,342.55,248.41
2017,1,23,11,0,946.0,70.0,3.1,17.0,607.0,392.06,292.69
2017,1,23,11,15,953.5,71.0,3.25,17.0,631.5,438.56,334.31
2017,1,23,11,30,961.0,72.0,3.4,17.0,656.0,483.5,373.82
2017,1,23,11,45,966.5,72.0,3.55,17.5,673.0,524.79,408.91
2017,1,23,12,0,972.0,72.0,3.7,18.0,690.0,563.92,441.45
2017,1,23,12,15,974.0,72.5,3.8,18.0,698.0,599.3,471.13
2017,1,23,12,30,976.0,73.0,3.9,18.0,706.0,631.97,498.19
2017,1,23,12,45,975.5,73.0,4.05,18.5,705.5,659.77,520.34
2017,1,23,13,0,975.0,73.0,4.2,19.0,705.0,684.45,539.76
2017,1,23,13,15,972.0,72.5,4.15,19.0,696.0,703.78,555.38
2017,1,23,13,30,969.0,72.0,4.1,19.0,687.0,719.7,568.29
2017,1,23,13,45,963.5,71.5,4.1,19.5,669.5,730.48,575.91
2017,1,23,14,0,958.0,71.0,4.1,20.0,652.0,737.75,580.73
2017,1,23,14,15,950.0,70.0,3.95,20.0,626.5,739.22,582.03
2017,1,23,14,30,942.0,69.0,3.8,20.0,601.0,737.19,580.92
2017,1,23,14,45,927.0,68.5,3.65,20.0,567.5,727.44,574.31
2017,1,23,15,0,912.0,68.0,3.5,20.0,534.0,714.44,565.44
2017,1,23,15,15,895.0,66.0,3.1,19.5,495.0,695.24,552.08
2017,1,23,15,30,878.0,64.0,2.7,19.0,456.0,673.17,536.47
2017,1,23,15,45,854.5,61.0,2.3,19.0,411.0,642.98,513.33
2017,1,23,16,0,831.0,58.0,1.9,19.0,366.0,615.31,490.94
2017,1,23,16,15,795.0,54.5,1.8,17.5,317.0,572.68,460.98
2017,1,23,16,30,759.0,51.0,1.7,16.0,268.0,529.03,428.84
2017,1,23,16,45,703.5,46.0,1.6,15.0,217.0,471.87,383.56
2017,1,23,17,0,648.0,41.0,1.5,14.0,166.0,415.67,336.67
2017,1,23,17,15,549.0,33.5,1.55,13.5,117.5,336.26,268.58
2017,1,23,17,30,450.0,26.0,1.6,13.0,69.0,262.23,196.16
2017,1,23,17,45,225.0,13.0,1.65,12.5,34.5,124.24,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,151.5,17.0,4.2,10.0,32.0,13.5,0.0
2017,1,24,8,0,303.0,34.0,4.4,11.0,64.0,27.47,17.64
2017,1,24,8,15,380.5,47.0,4.45,11.5,107.5,36.92,27.05
2017,1,24,8,30,458.0,60.0,4.5,12.0,151.0,45.92,35.52
2017,1,24,8,45,526.0,64.5,4.6,13.0,197.0,46.99,36.58
2017,1,24,9,0,594.0,69.0,4.7,14.0,243.0,48.27,37.65
2017,1,24,9,15,685.5,69.0,4.9,15.0,302.5,46.26,35.67
2017,1,24,9,30,777.0,69.0,5.1,16.0,362.0,85.82,45.53
2017,1,24,9,45,641.0,108.5,5.35,17.0,369.5,143.86,88.05
2017,1,24,10,0,505.0,148.0,5.6,18.0,377.0,191.33,130.86
2017,1,24,10,15,685.5,114.0,5.6,18.5,452.5,229.16,155.8
2017,1,24,10,30,866.0,80.0,5.6,19.0,528.0,286.06,199.42
2017,1,24,10,45,879.5,81.5,5.7,19.5,560.5,338.89,246.49
2017,1,24,11,0,893.0,83.0,5.8,20.0,593.0,386.88,289.29
2017,1,24,11,15,902.0,84.5,5.8,20.5,618.0,432.41,329.33
2017,1,24,11,30,911.0,86.0,5.8,21.0,643.0,476.63,367.37
2017,1,24,11,45,926.5,82.5,5.85,21.5,661.5,517.78,402.17
2017,1,24,12,0,942.0,79.0,5.9,22.0,680.0,557.49,435.07
2017,1,24,12,15,945.0,79.5,5.85,22.0,689.0,592.61,464.37
2017,1,24,12,30,948.0,80.0,5.8,22.0,698.0,625.17,491.12
2017,1,24,12,45,949.0,79.5,5.75,22.5,698.0,652.8,512.71
2017,1,24,13,0,950.0,79.0,5.7,23.0,698.0,677.45,531.61
2017,1,24,13,15,948.0,78.5,5.55,23.0,689.5,697.07,547.16
2017,1,24,13,30,946.0,78.0,5.4,23.0,681.0,713.4,560.02
2017,1,24,13,45,940.0,77.5,5.25,23.0,664.0,723.69,567.93
2017,1,24,14,0,934.0,77.0,5.1,23.0,647.0,730.51,572.93
2017,1,24,14,15,926.0,76.0,4.9,23.0,622.0,731.96,573.89
2017,1,24,14,30,918.0,75.0,4.7,23.0,597.0,729.99,572.46
2017,1,24,14,45,906.0,73.5,4.55,23.0,564.5,721.32,566.48
2017,1,24,15,0,894.0,72.0,4.4,23.0,532.0,709.41,558.26
2017,1,24,15,15,876.5,70.0,4.0,22.5,493.0,690.06,545.18
2017,1,24,15,30,859.0,68.0,3.6,22.0,454.0,667.92,529.95
2017,1,24,15,45,830.0,66.0,3.25,22.0,409.0,640.28,509.12
2017,1,24,16,0,801.0,64.0,2.9,22.0,364.0,606.03,482.68
2017,1,24,16,15,763.5,60.5,2.6,21.0,315.0,563.01,450.92
2017,1,24,16,30,726.0,57.0,2.3,20.0,266.0,519.03,417.23
2017,1,24,16,45,662.5,52.0,2.05,19.0,215.0,457.9,368.81
2017,1,24,17,0,599.0,47.0,1.8,18.0,164.0,402.6,322.71
2017,1,24,17,15,498.0,38.5,1.8,17.5,116.0,322.83,255.16
2017,1,24,17,30,397.0,30.0,1.8,17.0,68.0,249.14,185.72
2017,1,24,17,45,198.5,15.0,1.8,16.5,34.0,119.25,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.5,15.0,4.6,9.5,37.5,11.64,0.0
2017,1,25,8,0,441.0,30.0,4.8,10.0,75.0,23.67,14.57
2017,1,25,8,15,540.0,37.5,4.85,10.5,124.5,30.98,21.91
2017,1,25,8,30,639.0,45.0,4.9,11.0,174.0,36.0,26.77
2017,1,25,8,45,601.0,59.5,5.0,11.5,207.0,42.8,33.04
2017,1,25,9,0,563.0,74.0,5.1,12.0,240.0,52.19,41.48
2017,1,25,9,15,574.5,87.5,5.15,12.0,281.5,60.48,48.88
2017,1,25,9,30,586.0,101.0,5.2,12.0,323.0,99.09,62.57
2017,1,25,9,45,440.5,145.0,5.3,12.5,323.5,153.11,105.73
2017,1,25,10,0,295.0,189.0,5.4,13.0,324.0,195.61,146.13
2017,1,25,10,15,429.5,175.0,5.4,13.0,389.0,227.58,167.96
2017,1,25,10,30,564.0,161.0,5.4,13.0,454.0,275.54,205.31
2017,1,25,10,45,746.5,119.5,5.4,13.5,532.5,326.0,245.08
2017,1,25,11,0,929.0,78.0,5.4,14.0,611.0,396.75,303.05
2017,1,25,11,15,617.0,178.0,5.4,14.0,538.5,400.14,314.54
2017,1,25,11,30,305.0,278.0,5.4,14.0,466.0,379.97,303.01
2017,1,25,11,45,414.0,253.5,5.45,14.5,515.5,426.57,340.77
2017,1,25,12,0,523.0,229.0,5.5,15.0,565.0,480.29,384.22
2017,1,25,12,15,402.5,268.5,5.45,15.5,529.0,470.78,376.47
2017,1,25,12,30,282.0,308.0,5.4,16.0,493.0,454.45,362.58
2017,1,25,12,45,180.5,307.0,5.4,16.5,425.5,401.47,320.09
2017,1,25,13,0,79.0,306.0,5.4,17.0,358.0,340.95,270.89
2017,1,25,13,15,309.5,264.5,5.35,17.0,463.5,464.42,372.26
2017,1,25,13,30,540.0,223.0,5.3,17.0,569.0,592.39,474.86
2017,1,25,13,45,610.5,193.0,5.3,17.0,574.5,624.84,501.47
2017,1,25,14,0,681.0,163.0,5.3,17.0,580.0,653.69,525.75
2017,1,25,14,15,560.5,193.0,5.05,16.5,527.5,604.78,487.46
2017,1,25,14,30,440.0,223.0,4.8,16.0,475.0,556.74,449.47
2017,1,25,14,45,398.5,218.0,4.55,16.0,436.5,517.15,418.86
2017,1,25,15,0,357.0,213.0,4.3,16.0,398.0,484.83,393.48
2017,1,25,15,15,430.5,181.0,4.15,15.5,387.5,510.78,416.62
2017,1,25,15,30,504.0,149.0,4.0,15.0,377.0,523.76,429.62
2017,1,25,15,45,486.0,137.5,3.85,15.0,340.0,494.28,406.8
2017,1,25,16,0,468.0,126.0,3.7,15.0,303.0,463.44,382.71
2017,1,25,16,15,450.5,111.0,3.5,14.0,262.5,427.73,355.51
2017,1,25,16,30,433.0,96.0,3.3,13.0,222.0,391.03,326.52
2017,1,25,16,45,394.5,82.0,3.1,12.5,180.5,342.82,286.14
2017,1,25,17,0,356.0,68.0,2.9,12.0,139.0,295.62,245.11
2017,1,25,17,15,298.5,51.5,2.85,11.5,99.0,236.96,193.11
2017,1,25,17,30,241.0,35.0,2.8,11.0,59.0,181.69,139.89
2017,1,25,17,45,120.5,17.5,2.8,10.5,29.5,87.88,0.45
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,14.0,18.0,2.65,3.5,19.5,16.45,0.0
2017,1,26,8,0,28.0,36.0,3.0,4.0,39.0,31.78,22.17
2017,1,26,8,15,41.5,57.0,3.15,5.0,64.0,48.95,38.75
2017,1,26,8,30,55.0,78.0,3.3,6.0,89.0,65.74,54.47
2017,1,26,8,45,63.5,98.5,3.45,7.0,115.0,81.82,69.21
2017,1,26,9,0,72.0,119.0,3.6,8.0,141.0,97.54,83.25
2017,1,26,9,15,114.0,141.0,3.65,8.0,181.5,108.73,93.24
2017,1,26,9,30,156.0,163.0,3.7,8.0,222.0,134.99,106.59
2017,1,26,9,45,295.0,164.0,3.75,8.5,292.5,157.96,117.41
2017,1,26,10,0,434.0,165.0,3.8,9.0,363.0,195.23,141.44
2017,1,26,10,15,679.0,119.0,3.7,9.0,459.5,234.24,165.55
2017,1,26,10,30,924.0,73.0,3.6,9.0,556.0,302.47,217.89
2017,1,26,10,45,935.5,75.0,3.5,9.5,589.0,353.62,265.03
2017,1,26,11,0,947.0,77.0,3.4,10.0,622.0,404.05,310.84
2017,1,26,11,15,955.0,78.0,3.2,10.0,647.5,451.22,353.46
2017,1,26,11,30,963.0,79.0,3.0,10.0,673.0,496.88,393.66
2017,1,26,11,45,967.0,80.5,2.9,10.0,690.5,539.35,430.45
2017,1,26,12,0,971.0,82.0,2.8,10.0,708.0,579.6,464.46
2017,1,26,12,15,973.5,82.0,2.65,10.0,716.5,615.19,493.83
2017,1,26,12,30,976.0,82.0,2.5,10.0,725.0,648.06,520.32
2017,1,26,12,45,976.0,82.0,2.45,10.5,725.0,676.57,542.37
2017,1,26,13,0,976.0,82.0,2.4,11.0,725.0,701.96,561.58
2017,1,26,13,15,973.0,81.5,2.3,11.0,716.0,721.68,576.94
2017,1,26,13,30,970.0,81.0,2.2,11.0,707.0,737.98,589.52
2017,1,26,13,45,964.0,80.5,2.1,11.0,689.0,748.76,597.27
2017,1,26,14,0,958.0,80.0,2.0,11.0,671.0,755.98,602.34
2017,1,26,14,15,949.5,79.0,1.95,11.0,645.0,757.38,603.71
2017,1,26,14,30,941.0,78.0,1.9,11.0,619.0,755.25,602.71
2017,1,26,14,45,927.0,76.5,1.9,11.5,585.5,745.24,595.45
2017,1,26,15,0,913.0,75.0,1.9,12.0,552.0,731.91,585.97
2017,1,26,15,15,895.5,73.0,1.8,11.5,511.5,712.44,573.38
2017,1,26,15,30,878.0,71.0,1.7,11.0,471.0,690.09,558.64
2017,1,26,15,45,852.0,68.0,1.65,11.0,425.5,662.93,539.36
2017,1,26,16,0,826.0,65.0,1.6,11.0,380.0,628.89,513.92
2017,1,26,16,15,789.5,61.0,1.4,10.0,330.0,585.15,481.08
2017,1,26,16,30,753.0,57.0,1.2,9.0,280.0,540.34,446.19
2017,1,26,16,45,694.5,52.0,1.05,8.5,228.0,480.97,397.79
2017,1,26,17,0,636.0,47.0,0.9,8.0,176.0,422.54,348.07
2017,1,26,17,15,539.5,39.0,0.95,7.5,126.0,342.88,279.83
2017,1,26,17,30,443.0,31.0,1.0,7.0,76.0,274.84,214.79
2017,1,26,17,45,221.5,15.5,1.1,6.5,38.0,132.92,24.69
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,185.0,17.5,3.25,2.0,37.5,13.8,0.0
2017,1,27,8,0,370.0,35.0,3.5,3.0,75.0,28.18,19.19
2017,1,27,8,15,469.0,45.0,3.55,3.5,123.5,34.82,26.16
2017,1,27,8,30,568.0,55.0,3.6,4.0,172.0,41.22,32.42
2017,1,27,8,45,316.0,87.0,3.65,5.0,155.5,63.68,53.16
2017,1,27,9,0,64.0,119.0,3.7,6.0,139.0,97.63,83.98
2017,1,27,9,15,111.0,141.5,4.0,6.5,182.0,109.1,94.11
2017,1,27,9,30,158.0,164.0,4.3,7.0,225.0,136.16,107.86
2017,1,27,9,45,196.0,181.5,4.6,8.0,266.0,165.63,128.48
2017,1,27,10,0,234.0,199.0,4.9,9.0,307.0,199.06,153.8
2017,1,27,10,15,227.0,221.5,4.8,9.0,333.5,230.62,180.96
2017,1,27,10,30,220.0,244.0,4.7,9.0,360.0,261.56,207.83
2017,1,27,10,45,301.5,242.0,4.6,9.5,411.0,296.85,235.51
2017,1,27,11,0,383.0,240.0,4.5,10.0,462.0,342.21,272.16
2017,1,27,11,15,326.0,263.5,4.4,10.0,458.0,360.22,289.16
2017,1,27,11,30,269.0,287.0,4.3,10.0,454.0,373.18,301.15
2017,1,27,11,45,326.5,283.0,4.2,10.5,491.0,412.42,332.75
2017,1,27,12,0,384.0,279.0,4.1,11.0,528.0,454.89,366.69
2017,1,27,12,15,212.0,280.5,4.0,11.0,418.5,377.64,305.42
2017,1,27,12,30,40.0,282.0,3.9,11.0,309.0,286.72,231.3
2017,1,27,12,45,214.5,283.5,3.85,11.5,426.0,401.04,324.97
2017,1,27,13,0,389.0,285.0,3.8,12.0,543.0,525.65,423.91
2017,1,27,13,15,299.0,298.5,3.7,12.0,495.5,492.49,396.79
2017,1,27,13,30,209.0,312.0,3.6,12.0,448.0,449.28,362.14
2017,1,27,13,45,129.5,291.0,3.5,12.0,374.5,380.45,307.32
2017,1,27,14,0,50.0,270.0,3.4,12.0,301.0,301.17,243.16
2017,1,27,14,15,120.5,271.0,3.35,11.5,342.0,363.05,295.39
2017,1,27,14,30,191.0,272.0,3.3,11.0,383.0,418.26,341.61
2017,1,27,14,45,170.5,257.0,3.3,11.0,351.5,391.46,320.47
2017,1,27,15,0,150.0,242.0,3.3,11.0,320.0,363.87,298.86
2017,1,27,15,15,91.0,212.5,3.15,11.0,259.0,282.93,232.91
2017,1,27,15,30,32.0,183.0,3.0,11.0,198.0,211.35,173.41
2017,1,27,15,45,27.0,166.5,2.95,11.0,178.0,183.18,150.51
2017,1,27,16,0,22.0,150.0,2.9,11.0,158.0,164.08,134.83
2017,1,27,16,15,17.5,131.0,2.55,10.0,137.0,142.56,117.28
2017,1,27,16,30,13.0,112.0,2.2,9.0,116.0,121.1,99.41
2017,1,27,16,45,6.5,92.0,1.9,8.5,94.0,97.31,78.96
2017,1,27,17,0,0.0,72.0,1.6,8.0,72.0,73.6,58.21
2017,1,27,17,15,0.0,51.5,1.55,7.5,51.5,52.5,39.52
2017,1,27,17,30,0.0,31.0,1.5,7.0,31.0,30.37,19.62
2017,1,27,17,45,0.0,15.5,1.45,6.5,15.5,14.39,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,164.0,18.5,3.3,4.5,36.0,14.65,0.7
2017,1,28,8,0,328.0,37.0,3.5,5.0,72.0,29.98,20.67
2017,1,28,8,15,411.5,49.0,3.7,5.5,118.0,38.35,29.16
2017,1,28,8,30,495.0,61.0,3.9,6.0,164.0,46.36,36.86
2017,1,28,8,45,586.5,60.0,4.15,6.5,213.5,42.84,33.79
2017,1,28,9,0,678.0,59.0,4.4,7.0,263.0,44.07,34.9
2017,1,28,9,15,715.5,63.0,4.4,7.5,310.5,45.57,36.15
2017,1,28,9,30,753.0,67.0,4.4,8.0,358.0,87.45,47.17
2017,1,28,9,45,824.5,69.0,4.45,9.0,422.0,139.19,78.21
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,202.9,127.14
2017,1,28,10,15,914.5,73.5,4.35,10.0,527.0,256.71,174.76
2017,1,28,10,30,933.0,76.0,4.2,10.0,568.0,310.97,224.5
2017,1,28,10,45,952.5,75.0,4.05,10.5,603.5,362.7,271.86
2017,1,28,11,0,972.0,74.0,3.9,11.0,639.0,414.31,318.43
2017,1,28,11,15,980.5,75.0,3.8,11.5,665.5,462.96,361.76
2017,1,28,11,30,989.0,76.0,3.7,12.0,692.0,510.07,402.58
2017,1,28,11,45,995.0,76.5,3.65,12.5,710.5,553.75,439.61
2017,1,28,12,0,1001.0,77.0,3.6,13.0,729.0,595.24,473.84
2017,1,28,12,15,1003.5,77.5,3.6,13.0,738.0,632.43,504.91
2017,1,28,12,30,1006.0,78.0,3.6,13.0,747.0,666.84,533.21
2017,1,28,12,45,1007.5,77.0,3.65,13.0,747.5,696.2,557.41
2017,1,28,13,0,1009.0,76.0,3.7,13.0,748.0,722.38,578.89
2017,1,28,13,15,1006.5,75.5,3.7,13.0,739.0,743.16,595.84
2017,1,28,13,30,1004.0,75.0,3.7,13.0,730.0,760.41,609.53
2017,1,28,13,45,1000.0,74.0,3.75,13.0,712.0,772.52,619.14
2017,1,28,14,0,996.0,73.0,3.8,13.0,694.0,780.97,626.22
2017,1,28,14,15,988.0,72.0,3.75,13.0,668.0,782.93,628.24
2017,1,28,14,30,980.0,71.0,3.7,13.0,642.0,781.22,627.75
2017,1,28,14,45,966.0,70.5,3.7,13.0,608.0,772.21,622.23
2017,1,28,15,0,952.0,70.0,3.7,13.0,574.0,759.77,614.32
2017,1,28,15,15,935.5,68.0,3.55,12.5,533.0,740.56,601.87
2017,1,28,15,30,919.0,66.0,3.4,12.0,492.0,718.29,587.1
2017,1,28,15,45,896.5,63.5,3.3,12.0,445.5,688.54,565.64
2017,1,28,16,0,874.0,61.0,3.2,12.0,399.0,656.44,541.9
2017,1,28,16,15,839.5,57.5,2.75,11.0,348.0,618.14,512.33
2017,1,28,16,30,805.0,54.0,2.3,10.0,297.0,573.74,476.93
2017,1,28,16,45,752.5,49.0,1.9,9.0,244.0,516.12,429.65
2017,1,28,17,0,700.0,44.0,1.5,8.0,191.0,459.1,380.64
2017,1,28,17,15,608.5,37.0,1.5,7.5,139.0,380.62,312.69
2017,1,28,17,30,517.0,30.0,1.5,7.0,87.0,306.52,243.15
2017,1,28,17,45,258.5,15.0,1.5,6.5,43.5,148.97,60.89
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.45,3.5,43.0,11.92,0.23
2017,1,29,8,0,514.0,29.0,4.6,4.0,86.0,24.53,16.01
2017,1,29,8,15,604.5,35.5,4.45,5.0,137.0,28.78,20.55
2017,1,29,8,30,695.0,42.0,4.3,6.0,188.0,32.98,24.65
2017,1,29,8,45,750.5,46.0,4.15,7.0,241.0,34.87,26.43
2017,1,29,9,0,806.0,50.0,4.0,8.0,294.0,41.56,32.47
2017,1,29,9,15,838.5,53.0,4.05,9.0,344.5,43.62,34.17
2017,1,29,9,30,871.0,56.0,4.1,10.0,395.0,92.03,46.53
2017,1,29,9,45,894.0,58.0,4.2,11.5,441.0,144.84,79.04
2017,1,29,10,0,917.0,60.0,4.3,13.0,487.0,199.02,121.59
2017,1,29,10,15,933.0,61.5,4.4,13.5,527.0,252.43,168.51
2017,1,29,10,30,949.0,63.0,4.5,14.0,567.0,306.0,217.18
2017,1,29,10,45,958.0,65.5,4.65,14.5,600.5,358.18,265.08
2017,1,29,11,0,967.0,68.0,4.8,15.0,634.0,409.38,311.51
2017,1,29,11,15,974.5,69.0,4.7,15.5,659.5,457.41,354.05
2017,1,29,11,30,982.0,70.0,4.6,16.0,685.0,503.84,394.06
2017,1,29,11,45,983.5,72.5,4.6,16.5,702.5,546.95,430.53
2017,1,29,12,0,985.0,75.0,4.6,17.0,720.0,587.63,464.06
2017,1,29,12,15,987.5,75.0,4.55,17.0,729.0,623.85,494.12
2017,1,29,12,30,990.0,75.0,4.5,17.0,738.0,657.31,521.44
2017,1,29,12,45,988.0,76.0,4.45,17.0,737.5,686.11,544.67
2017,1,29,13,0,986.0,77.0,4.4,17.0,737.0,711.67,565.07
2017,1,29,13,15,983.5,77.0,4.25,17.0,728.0,732.55,581.19
2017,1,29,13,30,981.0,77.0,4.1,17.0,719.0,750.0,594.36
2017,1,29,13,45,974.5,76.5,4.0,17.5,701.5,760.67,601.09
2017,1,29,14,0,968.0,76.0,3.9,18.0,684.0,767.71,605.3
2017,1,29,14,15,960.5,75.0,3.8,17.5,658.5,769.9,608.41
2017,1,29,14,30,953.0,74.0,3.7,17.0,633.0,768.51,609.08
2017,1,29,14,45,936.5,74.5,3.6,17.0,599.0,758.9,602.74
2017,1,29,15,0,920.0,75.0,3.5,17.0,565.0,745.99,594.13
2017,1,29,15,15,903.0,73.0,3.1,16.5,525.0,726.72,580.65
2017,1,29,15,30,886.0,71.0,2.7,16.0,485.0,704.52,564.87
2017,1,29,15,45,863.0,68.0,2.35,16.0,439.5,679.16,545.75
2017,1,29,16,0,840.0,65.0,2.0,16.0,394.0,646.69,520.55
2017,1,29,16,15,805.5,61.0,1.8,15.0,343.5,603.59,489.1
2017,1,29,16,30,771.0,57.0,1.6,14.0,293.0,559.28,455.56
2017,1,29,16,45,717.5,52.0,1.45,13.0,240.5,501.78,410.44
2017,1,29,17,0,664.0,47.0,1.3,12.0,188.0,444.94,363.64
2017,1,29,17,15,572.5,39.5,1.3,11.5,137.0,366.61,297.18
2017,1,29,17,30,481.0,32.0,1.3,11.0,86.0,292.58,229.76
2017,1,29,17,45,240.5,16.0,1.35,10.5,43.0,146.66,69.82
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.5,3.4,9.0,44.5,11.88,0.7
2017,1,30,8,0,538.0,29.0,3.7,10.0,89.0,24.46,15.57
2017,1,30,8,15,626.5,35.0,3.6,10.5,141.0,28.25,19.61
2017,1,30,8,30,715.0,41.0,3.5,11.0,193.0,32.04,23.29
2017,1,30,8,45,766.5,45.5,3.45,12.0,246.5,34.4,25.46
2017,1,30,9,0,818.0,50.0,3.4,13.0,300.0,41.58,31.82
2017,1,30,9,15,850.5,53.0,3.15,13.5,351.0,43.64,33.56
2017,1,30,9,30,883.0,56.0,2.9,14.0,402.0,94.3,46.72
2017,1,30,9,45,905.5,58.0,2.65,15.0,448.5,147.81,79.65
2017,1,30,10,0,928.0,60.0,2.4,16.0,495.0,202.65,122.35
2017,1,30,10,15,943.5,61.5,2.45,17.0,535.5,256.63,168.66
2017,1,30,10,30,959.0,63.0,2.5,18.0,576.0,310.71,216.28
2017,1,30,10,45,970.0,64.5,2.6,19.0,609.5,363.23,262.58
2017,1,30,11,0,981.0,66.0,2.7,20.0,643.0,414.9,307.26
2017,1,30,11,15,988.5,67.0,2.7,20.5,669.0,463.63,348.94
2017,1,30,11,30,996.0,68.0,2.7,21.0,695.0,510.71,388.11
2017,1,30,11,45,1000.0,68.5,2.7,21.5,712.5,553.77,423.12
2017,1,30,12,0,1004.0,69.0,2.7,22.0,730.0,594.48,455.32
2017,1,30,12,15,1006.0,69.5,2.7,22.0,739.0,631.55,484.89
2017,1,30,12,30,1008.0,70.0,2.7,22.0,748.0,665.79,511.75
2017,1,30,12,45,1007.0,70.5,2.75,22.0,747.5,695.2,534.85
2017,1,30,13,0,1006.0,71.0,2.8,22.0,747.0,721.35,555.28
2017,1,30,13,15,1003.5,70.5,2.8,22.0,738.0,742.1,571.39
2017,1,30,13,30,1001.0,70.0,2.8,22.0,729.0,759.33,583.88
2017,1,30,13,45,994.5,70.0,2.85,22.0,711.5,770.74,592.59
2017,1,30,14,0,988.0,70.0,2.9,22.0,694.0,778.47,598.89
2017,1,30,14,15,980.5,69.0,2.85,22.0,668.0,780.72,600.95
2017,1,30,14,30,973.0,68.0,2.8,22.0,642.0,779.32,600.62
2017,1,30,14,45,956.0,69.0,2.75,22.0,608.0,769.81,594.72
2017,1,30,15,0,939.0,70.0,2.7,22.0,574.0,756.94,586.6
2017,1,30,15,15,922.5,68.0,2.45,21.5,533.5,737.75,574.0
2017,1,30,15,30,906.0,66.0,2.2,21.0,493.0,715.54,559.18
2017,1,30,15,45,881.0,64.0,2.0,20.5,446.5,684.75,538.32
2017,1,30,16,0,856.0,62.0,1.8,20.0,400.0,651.74,515.56
2017,1,30,16,15,822.5,58.5,1.7,18.5,349.5,614.3,490.34
2017,1,30,16,30,789.0,55.0,1.6,17.0,299.0,570.7,459.36
2017,1,30,16,45,734.0,50.5,1.55,16.0,245.5,512.27,414.73
2017,1,30,17,0,679.0,46.0,1.5,15.0,192.0,454.58,368.33
2017,1,30,17,15,590.5,38.5,1.55,14.0,140.5,377.11,303.92
2017,1,30,17,30,502.0,31.0,1.6,13.0,89.0,303.96,238.43
2017,1,30,17,45,251.0,15.5,1.7,12.5,44.5,149.48,79.68
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,45.0,12.77,1.8
2017,1,31,8,0,515.0,31.0,3.9,9.0,90.0,26.35,17.35
2017,1,31,8,15,604.5,38.5,3.85,9.5,142.5,31.44,22.58
2017,1,31,8,30,694.0,46.0,3.8,10.0,195.0,36.43,27.37
2017,1,31,8,45,745.0,51.0,3.75,11.0,248.5,38.99,29.71
2017,1,31,9,0,796.0,56.0,3.7,12.0,302.0,41.53,31.91
2017,1,31,9,15,830.0,59.5,3.95,13.0,353.0,42.78,32.84
2017,1,31,9,30,864.0,63.0,4.2,14.0,404.0,94.64,47.0
2017,1,31,9,45,885.5,66.0,4.45,15.0,450.5,153.76,85.42
2017,1,31,10,0,907.0,69.0,4.7,16.0,497.0,208.48,128.59
2017,1,31,10,15,923.0,71.0,4.9,16.5,537.5,262.21,175.45
2017,1,31,10,30,939.0,73.0,5.1,17.0,578.0,316.12,223.96
2017,1,31,10,45,948.5,75.5,5.3,18.0,611.5,368.34,270.87
2017,1,31,11,0,958.0,78.0,5.5,19.0,645.0,419.64,316.2
2017,1,31,11,15,965.5,79.0,5.5,19.0,671.0,467.64,358.95
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,514.05,399.47
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.0,557.16,435.67
2017,1,31,12,0,980.0,83.0,5.5,20.0,731.0,597.98,469.1
2017,1,31,12,15,982.0,83.0,5.4,20.0,739.5,634.05,498.78
2017,1,31,12,30,984.0,83.0,5.3,20.0,748.0,667.34,525.71
2017,1,31,12,45,981.0,84.5,5.2,20.5,747.5,696.1,547.58
2017,1,31,13,0,978.0,86.0,5.1,21.0,747.0,721.6,566.51
2017,1,31,13,15,975.0,85.5,4.95,21.0,738.0,741.73,582.06
2017,1,31,13,30,972.0,85.0,4.8,21.0,729.0,758.41,594.33
2017,1,31,13,45,964.0,85.0,4.65,21.0,710.5,768.62,601.42
2017,1,31,14,0,956.0,85.0,4.5,21.0,692.0,775.22,606.0
2017,1,31,14,15,947.5,84.0,4.35,21.0,666.0,776.8,607.12
2017,1,31,14,30,939.0,83.0,4.2,21.0,640.0,774.84,606.1
2017,1,31,14,45,924.5,81.5,4.1,21.0,606.0,764.51,599.37
2017,1,31,15,0,910.0,80.0,4.0,21.0,572.0,750.85,590.36
2017,1,31,15,15,893.0,78.0,3.65,20.5,531.5,731.67,577.56
2017,1,31,15,30,876.0,76.0,3.3,20.0,491.0,714.42,566.13
2017,1,31,15,45,850.0,73.0,3.0,19.5,445.0,682.3,543.75
2017,1,31,16,0,824.0,70.0,2.7,19.0,399.0,647.93,519.05
2017,1,31,16,15,789.0,66.0,2.45,18.0,348.5,604.61,487.61
2017,1,31,16,30,754.0,62.0,2.2,17.0,298.0,560.09,454.14
2017,1,31,16,45,699.5,56.5,2.0,16.0,245.0,501.4,408.35
2017,1,31,17,0,645.0,51.0,1.8,15.0,192.0,443.41,360.99
2017,1,31,17,15,554.5,42.5,1.85,14.5,141.0,369.43,298.45
2017,1,31,17,30,464.0,34.0,1.9,14.0,90.0,296.11,232.8
2017,1,31,17,45,232.0,17.0,1.95,13.5,45.0,147.53,85.36
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
