Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,14.38,3.24
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,29.52,19.91
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,35.62,26.0
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,41.51,31.56
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,43.76,33.6
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,50.69,39.65
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,53.42,41.92
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,103.15,55.3
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,153.69,87.06
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,206.49,128.26
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,258.93,173.47
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,311.96,220.41
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,366.87,268.91
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,416.96,312.91
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,464.14,353.68
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,509.93,392.28
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,552.48,427.36
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,593.06,460.01
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,629.16,489.41
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,662.6,516.27
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,691.5,538.26
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,717.36,557.6
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,737.21,572.9
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,753.68,585.13
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,764.95,593.4
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,772.71,599.3
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,773.73,600.1
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,771.22,598.71
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,762.54,593.02
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,750.53,585.08
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,735.59,575.23
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,713.08,559.79
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,681.69,536.89
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,648.03,511.83
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,605.04,481.1
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,560.84,448.37
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,502.41,403.57
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,444.64,357.22
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,371.95,297.27
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,299.85,234.2
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,188.74,116.26
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,66.91,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,15.65,4.76
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,32.23,22.78
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,39.53,30.1
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,46.55,36.8
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,50.18,40.2
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,53.71,43.36
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,57.74,46.84
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,105.22,59.85
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,132.01,91.0
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,136.36,110.52
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,151.37,122.65
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,166.84,135.13
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,164.97,133.11
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,162.53,130.64
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,170.57,136.78
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,178.76,143.03
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,190.95,152.54
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,203.39,162.21
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,230.8,184.28
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,259.0,206.88
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,250.93,199.93
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,242.46,192.78
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,265.89,211.74
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,295.76,235.67
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,279.44,222.73
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,255.69,203.98
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,290.1,232.29
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,318.5,255.66
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,277.08,222.62
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,226.17,181.74
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,214.69,173.33
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,203.14,164.71
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,162.11,131.02
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,121.21,97.0
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,341.95,286.57
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,513.56,426.74
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,453.23,376.39
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,393.93,326.49
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,315.02,259.68
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,243.42,195.96
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,147.12,96.85
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,34.96,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,22.25,10.0
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,42.95,32.58
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,59.35,48.35
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,75.19,63.25
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,86.07,73.3
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,92.66,79.16
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,102.03,87.51
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,142.84,100.81
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,183.42,128.15
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,227.71,163.33
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,207.4,160.0
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,163.57,133.84
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,174.38,142.4
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,185.35,151.0
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,194.08,158.01
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,202.9,165.1
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,208.67,169.4
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,214.49,173.76
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,177.66,143.35
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,139.73,111.88
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,218.48,176.9
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,303.2,245.37
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,341.11,276.34
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,380.62,308.59
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,288.21,233.95
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,188.12,151.66
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,157.68,126.85
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,127.06,101.57
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,132.26,106.13
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,137.68,110.89
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,119.29,95.92
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,100.83,80.75
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,135.4,110.68
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,172.31,142.41
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,318.67,269.91
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,435.61,369.02
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,377.13,319.22
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,320.26,270.11
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,240.04,200.49
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,172.6,139.94
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,100.69,67.87
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,15.81,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.86,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,15.77,5.86
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,28.76,19.94
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,45.43,35.66
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,61.85,50.98
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,78.44,66.07
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,94.82,80.6
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,113.86,97.35
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,135.28,109.87
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,153.58,124.24
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,172.11,138.8
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,188.59,151.92
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,205.27,165.21
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,154.77,124.01
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,99.41,78.42
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,103.61,81.95
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,107.83,85.34
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,111.14,87.83
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,114.47,90.33
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,114.1,90.0
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,113.73,89.68
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,113.81,89.59
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,113.89,89.51
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,104.57,81.87
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,95.2,74.19
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,92.85,72.33
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,90.5,70.46
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,88.13,68.59
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,85.76,66.74
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,85.76,66.88
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,85.79,67.06
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,80.11,62.45
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,74.49,57.88
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,50.21,37.41
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,25.99,16.77
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,22.26,13.65
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,18.54,10.49
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,15.29,7.67
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,12.04,4.81
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,8.79,1.94
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,5.55,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,3.24,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.95,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,10.48,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,21.63,10.32
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,34.06,24.09
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,43.14,32.79
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,50.39,39.56
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,54.63,43.41
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,58.74,46.97
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,65.11,47.44
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,87.89,68.84
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,98.35,77.05
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,108.84,85.18
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,127.56,100.11
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,146.41,114.98
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,169.38,132.9
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,193.07,151.33
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,201.84,157.83
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,210.63,164.36
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,204.3,158.95
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,197.54,153.25
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,198.16,153.68
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,198.69,154.05
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,195.88,151.54
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,192.96,148.99
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,215.66,166.96
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,238.93,185.31
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,262.25,203.49
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,293.76,227.9
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,250.67,194.84
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,214.48,166.89
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,182.63,141.89
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,150.58,116.48
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,160.49,125.07
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,170.93,134.12
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,135.41,105.69
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,99.95,77.0
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,86.9,66.65
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,73.8,56.07
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,262.35,215.11
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,405.64,328.02
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,330.03,264.49
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,258.82,203.31
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,163.84,114.58
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,46.56,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,11.44,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,22.39,10.97
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,34.79,24.12
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,43.88,32.61
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,51.09,39.19
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,55.29,42.91
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,59.36,46.36
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,69.79,46.45
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,115.18,65.64
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,162.18,97.18
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,211.51,136.39
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,164.32,115.23
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,86.57,65.09
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,91.63,68.94
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,96.71,72.74
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,185.54,143.23
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,276.75,214.41
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,288.16,223.11
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,299.55,231.91
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,307.63,238.12
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,315.65,244.3
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,169.43,130.31
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,18.61,9.43
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,121.86,92.55
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,227.24,175.65
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,256.48,198.7
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,294.11,228.28
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,272.48,211.61
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,242.27,188.3
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,342.79,269.41
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,426.95,336.56
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,401.0,316.79
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,374.27,296.63
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,499.9,399.2
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,599.32,478.85
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,553.34,443.77
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,506.73,408.03
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,446.19,360.27
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,386.9,312.01
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,310.11,248.54
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,241.14,189.2
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,140.79,99.23
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,16.2,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,11.44,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,19.41,9.22
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,28.73,19.17
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,45.35,34.22
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,61.38,48.58
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,70.83,56.81
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,79.86,64.41
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,71.84,47.43
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,111.88,57.05
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,163.63,91.29
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,223.15,138.15
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,276.64,183.82
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,330.41,230.46
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,365.0,265.45
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,392.71,292.28
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,433.49,325.79
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,473.76,358.12
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,496.55,376.05
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,515.04,389.93
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,548.26,415.46
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,581.55,440.68
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,596.08,450.69
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,607.94,458.63
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,627.17,473.26
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,644.85,486.68
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,686.81,518.64
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,724.96,547.66
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,760.33,573.25
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,789.6,593.17
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,744.59,561.98
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,695.44,527.94
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,568.36,435.62
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,439.6,339.13
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,421.68,327.41
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,401.96,313.52
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,369.63,290.61
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,336.55,266.51
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,299.33,237.89
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,261.55,207.84
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,215.02,170.15
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,169.37,131.5
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,100.92,70.57
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,15.25,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,17.16,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,21.6,11.26
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,27.69,18.31
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,32.12,22.64
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,39.88,29.68
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,41.8,31.33
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,43.75,32.89
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,59.36,33.57
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,110.48,55.53
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,167.61,94.75
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,220.89,137.06
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,267.18,182.25
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,309.91,223.32
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,353.97,260.73
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,397.01,296.52
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,431.53,325.84
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,462.73,351.64
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,498.1,379.27
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,533.04,406.11
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,567.99,433.42
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,602.65,460.26
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,604.52,460.92
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,601.62,457.91
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,691.17,527.76
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,775.64,591.14
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,787.83,600.03
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,796.45,606.96
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,798.31,610.24
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,796.57,611.19
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,787.93,606.16
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,775.9,598.86
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,757.24,587.33
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,735.57,573.64
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,691.51,543.76
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,641.12,508.82
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,620.1,496.31
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,596.1,480.04
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,542.42,438.78
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,488.93,395.86
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,416.09,336.25
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,346.67,276.11
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,195.02,144.03
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,31.39,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,11.91,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,13.34,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,20.48,11.27
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,28.26,19.82
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,32.34,23.98
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,36.35,27.85
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,38.07,29.39
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,39.8,30.83
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,65.3,37.8
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,120.38,63.4
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,175.79,103.27
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,232.3,150.9
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,287.82,201.08
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,343.3,251.85
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,396.37,300.19
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,448.4,346.56
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,498.1,389.78
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,546.08,430.27
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,589.71,466.2
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,630.46,498.8
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,667.29,528.45
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,701.32,555.32
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,730.76,577.17
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,756.99,596.15
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,778.15,611.07
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,795.81,623.46
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,807.2,630.55
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,814.93,635.16
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,816.81,636.97
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,815.03,636.37
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,806.46,629.92
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,794.45,621.22
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,774.82,609.2
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,752.11,594.99
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,727.47,578.5
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,695.2,556.24
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,652.13,526.21
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,607.63,493.42
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,550.54,448.52
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,493.77,402.16
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,418.65,341.27
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,352.6,284.05
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,250.04,190.48
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,143.94,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,8.1,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,15.25,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,28.3,17.62
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,43.3,32.6
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,52.87,41.66
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,62.06,50.03
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,64.34,51.97
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,74.91,61.06
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,87.28,68.32
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,99.88,78.5
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,111.29,87.4
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,122.75,96.2
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,173.96,136.37
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,231.32,181.15
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,255.0,199.44
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,279.6,218.45
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,278.2,217.09
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,274.81,214.02
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,239.73,186.16
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,199.61,154.18
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,237.63,184.07
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,276.68,214.48
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,366.04,284.25
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,462.9,358.33
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,476.6,369.01
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,490.06,379.81
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,638.46,498.33
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,778.19,605.99
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,778.49,605.81
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,775.41,604.04
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,766.07,598.13
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,753.51,590.03
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,732.63,576.37
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,708.95,560.67
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,679.48,539.76
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,644.95,514.77
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,600.25,481.35
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,554.65,446.45
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,495.12,399.81
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,436.57,352.43
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,360.62,290.72
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,288.57,229.59
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,194.08,145.77
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,95.34,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,34.81,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,16.2,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,25.82,15.29
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,39.26,28.22
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,46.13,34.71
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,52.73,40.69
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,55.14,42.79
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,57.54,44.75
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,78.32,47.03
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,126.51,70.72
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,141.39,94.34
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,133.78,103.15
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,144.25,111.23
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,154.79,119.32
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,183.81,141.61
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,213.8,164.46
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,283.39,217.89
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,360.99,277.1
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,423.91,324.78
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,495.83,379.04
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,581.18,445.74
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,675.23,518.42
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,703.91,538.9
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,729.82,557.44
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,749.79,572.38
2017,2,11,13,30,882.0,117.0,4.2,26.0,739.0,766.57,584.21
2017,2,11,13,45,878.0,115.0,4.15,26.5,722.0,777.42,590.89
2017,2,11,14,0,874.0,113.0,4.1,27.0,705.0,784.89,595.34
