Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,15,865.5,111.5,4.0,27.0,680.0,786.1,596.53
2017,2,11,14,30,857.0,110.0,3.9,27.0,655.0,783.92,595.52
2017,2,11,14,45,849.5,105.5,3.85,27.0,623.0,775.88,590.77
2017,2,11,15,0,842.0,101.0,3.8,27.0,591.0,764.52,583.83
2017,2,11,15,15,825.0,98.0,3.6,26.5,551.5,744.48,571.39
2017,2,11,15,30,808.0,95.0,3.4,26.0,512.0,721.57,556.92
2017,2,11,15,45,785.5,91.0,3.2,26.0,467.0,690.84,535.69
2017,2,11,16,0,763.0,87.0,3.0,26.0,422.0,657.85,512.68
2017,2,11,16,15,729.0,82.5,2.6,25.0,372.0,617.95,484.86
2017,2,11,16,30,695.0,78.0,2.2,24.0,322.0,573.89,452.8
2017,2,11,16,45,647.5,71.0,1.8,23.5,270.0,517.57,409.57
2017,2,11,17,0,600.0,64.0,1.4,23.0,218.0,461.87,365.3
2017,2,11,17,15,520.5,55.5,1.4,22.0,166.5,387.28,306.73
2017,2,11,17,30,441.0,47.0,1.4,21.0,115.0,316.55,248.22
2017,2,11,17,45,308.0,33.5,1.45,20.5,71.5,219.22,163.89
2017,2,11,18,0,175.0,20.0,1.5,20.0,28.0,119.65,3.82
2017,2,11,18,15,87.5,10.0,1.6,19.5,14.0,45.45,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.0,0.75,15.5,11.5,8.58,0.0
2017,2,12,7,30,114.0,18.0,0.8,16.0,23.0,14.28,0.0
2017,2,12,7,45,239.5,34.0,0.85,17.0,64.0,26.58,16.18
2017,2,12,8,0,365.0,50.0,0.9,18.0,105.0,39.99,28.96
2017,2,12,8,15,449.5,61.0,1.15,18.5,155.0,46.82,35.38
2017,2,12,8,30,534.0,72.0,1.4,19.0,205.0,53.38,41.29
2017,2,12,8,45,267.0,52.0,1.7,20.0,118.5,36.38,26.33
2017,2,12,9,0,0.0,32.0,2.0,21.0,32.0,29.7,20.36
2017,2,12,9,15,0.0,48.5,1.95,21.5,48.5,45.07,31.89
2017,2,12,9,30,0.0,65.0,1.9,22.0,65.0,60.46,44.37
2017,2,12,9,45,0.0,43.5,1.9,22.5,43.5,40.43,27.7
2017,2,12,10,0,0.0,22.0,1.9,23.0,22.0,20.43,11.17
2017,2,12,10,15,119.5,144.0,1.75,23.0,213.5,154.59,115.31
2017,2,12,10,30,239.0,266.0,1.6,23.0,405.0,295.67,221.73
2017,2,12,10,45,253.0,280.5,1.5,23.5,435.0,324.78,243.55
2017,2,12,11,0,267.0,295.0,1.4,24.0,465.0,359.04,269.36
2017,2,12,11,15,554.0,210.0,1.3,24.0,580.0,429.71,321.23
2017,2,12,11,30,841.0,125.0,1.2,24.0,695.0,524.51,391.39
2017,2,12,11,45,421.5,146.0,1.15,24.5,431.5,357.37,271.12
2017,2,12,12,0,2.0,167.0,1.1,25.0,168.0,156.11,116.91
2017,2,12,12,15,19.0,236.0,1.2,25.0,249.5,230.14,174.26
2017,2,12,12,30,36.0,305.0,1.3,25.0,331.0,307.69,232.28
2017,2,12,12,45,23.0,266.0,1.4,25.5,283.0,263.47,198.62
2017,2,12,13,0,10.0,227.0,1.5,26.0,235.0,219.39,165.19
2017,2,12,13,15,77.0,289.0,1.65,26.0,344.0,331.62,251.11
2017,2,12,13,30,144.0,351.0,1.8,26.0,453.0,451.73,339.91
2017,2,12,13,45,479.0,244.0,2.0,26.0,572.5,613.8,463.66
2017,2,12,14,0,814.0,137.0,2.2,26.0,692.0,767.97,577.41
2017,2,12,14,15,804.5,135.0,2.35,25.5,667.0,767.68,578.77
2017,2,12,14,30,795.0,133.0,2.5,25.0,642.0,764.15,579.32
2017,2,12,14,45,775.0,133.0,2.7,25.0,608.5,754.76,575.02
2017,2,12,15,0,755.0,133.0,2.9,25.0,575.0,739.67,566.72
2017,2,12,15,15,735.5,129.0,3.0,24.5,535.5,717.77,554.14
2017,2,12,15,30,716.0,125.0,3.1,24.0,496.0,693.28,539.4
2017,2,12,15,45,684.0,121.0,3.25,24.0,451.0,657.3,514.83
2017,2,12,16,0,652.0,117.0,3.4,24.0,406.0,619.61,488.5
2017,2,12,16,15,614.0,110.5,3.4,23.0,357.0,573.64,456.68
2017,2,12,16,30,576.0,104.0,3.4,22.0,308.0,526.91,423.19
2017,2,12,16,45,519.0,95.0,3.45,21.5,257.0,462.09,373.66
2017,2,12,17,0,462.0,86.0,3.5,21.0,206.0,403.22,326.89
2017,2,12,17,15,383.5,72.5,3.75,20.5,157.0,328.87,265.96
2017,2,12,17,30,305.0,59.0,4.0,20.0,108.0,259.35,206.67
2017,2,12,17,45,192.0,40.0,4.25,19.5,66.5,171.08,129.49
2017,2,12,18,0,79.0,21.0,4.5,19.0,25.0,71.12,10.25
2017,2,12,18,15,39.5,10.5,4.6,18.5,12.5,26.33,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,8.1,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,14.96,0.0
2017,2,13,7,45,142.5,38.5,3.05,13.5,58.5,31.3,20.54
2017,2,13,8,0,246.0,60.0,3.1,14.0,98.0,46.18,34.88
2017,2,13,8,15,123.0,58.0,3.15,14.5,77.0,46.26,35.49
2017,2,13,8,30,0.0,56.0,3.2,15.0,56.0,51.9,40.67
2017,2,13,8,45,0.0,70.5,3.3,15.5,70.5,64.8,52.07
2017,2,13,9,0,0.0,85.0,3.4,16.0,85.0,77.56,63.12
2017,2,13,9,15,0.0,99.0,3.4,16.5,99.0,89.98,70.23
2017,2,13,9,30,0.0,113.0,3.4,17.0,113.0,102.59,80.34
2017,2,13,9,45,4.0,145.0,3.45,17.5,147.5,130.78,102.91
2017,2,13,10,0,8.0,177.0,3.5,18.0,182.0,159.54,125.61
2017,2,13,10,15,13.0,196.5,3.5,18.5,204.0,178.98,140.51
2017,2,13,10,30,18.0,216.0,3.5,19.0,226.0,199.08,155.87
2017,2,13,10,45,12.5,208.5,3.5,19.5,216.0,193.15,150.73
2017,2,13,11,0,7.0,201.0,3.5,20.0,206.0,186.13,144.74
2017,2,13,11,15,8.0,208.5,3.6,20.5,214.0,194.38,150.81
2017,2,13,11,30,9.0,216.0,3.7,21.0,222.0,202.71,156.91
2017,2,13,11,45,5.5,193.0,3.85,21.5,197.0,181.21,139.61
2017,2,13,12,0,2.0,170.0,4.0,22.0,172.0,158.89,121.7
2017,2,13,12,15,5.0,190.5,4.1,22.0,194.5,179.98,138.32
2017,2,13,12,30,8.0,211.0,4.2,22.0,217.0,201.47,155.14
2017,2,13,12,45,53.5,282.0,4.35,22.5,321.0,301.43,233.1
2017,2,13,13,0,99.0,353.0,4.5,23.0,425.0,404.36,311.46
2017,2,13,13,15,231.0,337.5,4.55,23.0,503.0,494.11,381.66
2017,2,13,13,30,363.0,322.0,4.6,23.0,581.0,589.98,455.45
2017,2,13,13,45,351.5,316.5,4.7,23.0,562.5,586.13,453.04
2017,2,13,14,0,340.0,311.0,4.8,23.0,544.0,580.53,449.76
2017,2,13,14,15,318.0,303.5,4.65,22.5,515.0,563.18,437.79
2017,2,13,14,30,296.0,296.0,4.5,22.0,486.0,544.21,424.58
2017,2,13,14,45,148.0,227.5,4.35,22.0,322.5,351.11,276.36
2017,2,13,15,0,0.0,159.0,4.2,22.0,159.0,151.23,116.48
2017,2,13,15,15,6.5,173.0,4.05,21.5,176.5,171.13,133.35
2017,2,13,15,30,13.0,187.0,3.9,21.0,194.0,191.88,150.7
2017,2,13,15,45,11.5,173.0,3.75,21.0,178.5,177.7,139.68
2017,2,13,16,0,10.0,159.0,3.6,21.0,163.0,163.56,128.68
2017,2,13,16,15,5.5,141.5,3.5,20.5,143.5,143.55,112.95
2017,2,13,16,30,1.0,124.0,3.4,20.0,124.0,123.68,97.1
2017,2,13,16,45,0.5,103.5,3.35,20.0,103.5,103.1,80.33
2017,2,13,17,0,0.0,83.0,3.3,20.0,83.0,82.29,63.09
2017,2,13,17,15,0.0,63.5,3.45,19.5,63.5,62.68,46.67
2017,2,13,17,30,0.0,44.0,3.6,19.0,44.0,42.6,29.6
2017,2,13,17,45,0.0,27.5,3.8,19.0,27.5,25.57,14.77
2017,2,13,18,0,0.0,11.0,4.0,19.0,11.0,10.19,0.0
2017,2,13,18,15,0.0,5.5,4.15,18.5,5.5,5.24,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,6.5,7.45,10.5,6.5,6.01,0.0
2017,2,14,8,0,0.0,11.0,8.7,10.0,11.0,10.18,3.43
2017,2,14,8,15,0.0,16.5,8.7,9.5,16.5,15.29,8.2
2017,2,14,8,30,0.0,22.0,8.7,9.0,22.0,20.39,12.97
2017,2,14,8,45,0.0,28.0,8.7,8.5,28.0,25.97,18.13
2017,2,14,9,0,0.0,34.0,8.7,8.0,34.0,31.56,23.24
2017,2,14,9,15,0.0,84.5,8.35,8.0,84.5,77.94,62.24
2017,2,14,9,30,0.0,135.0,8.0,8.0,135.0,120.65,98.79
2017,2,14,9,45,8.0,163.5,7.65,8.5,167.5,146.5,119.92
2017,2,14,10,0,16.0,192.0,7.3,9.0,200.0,173.48,141.78
2017,2,14,10,15,36.5,224.5,7.2,9.5,245.0,202.23,164.58
2017,2,14,10,30,57.0,257.0,7.1,10.0,290.0,239.02,194.11
2017,2,14,10,45,71.5,278.5,7.0,10.5,323.0,267.6,216.98
2017,2,14,11,0,86.0,300.0,6.9,11.0,356.0,297.83,241.15
2017,2,14,11,15,151.5,317.0,6.7,11.5,420.0,346.5,279.95
2017,2,14,11,30,217.0,334.0,6.5,12.0,484.0,404.1,325.92
2017,2,14,11,45,140.5,332.0,6.35,13.0,430.0,374.85,301.4
2017,2,14,12,0,64.0,330.0,6.2,14.0,376.0,338.63,270.86
2017,2,14,12,15,70.0,338.0,6.1,14.5,389.0,354.87,283.36
2017,2,14,12,30,76.0,346.0,6.0,15.0,402.0,371.48,296.0
2017,2,14,12,45,134.0,355.5,5.9,15.5,454.0,427.8,340.7
2017,2,14,13,0,192.0,365.0,5.8,16.0,506.0,484.93,385.52
2017,2,14,13,15,216.5,358.0,5.75,16.0,515.0,504.53,401.43
2017,2,14,13,30,241.0,351.0,5.7,16.0,524.0,524.14,417.49
2017,2,14,13,45,130.5,304.5,5.7,16.0,398.5,402.43,321.45
2017,2,14,14,0,20.0,258.0,5.7,16.0,273.0,261.02,207.39
2017,2,14,14,15,39.0,273.5,5.65,15.5,300.0,301.05,240.79
2017,2,14,14,30,58.0,289.0,5.6,15.0,327.0,335.1,269.2
2017,2,14,14,45,29.0,214.5,5.6,15.0,233.5,236.34,189.8
2017,2,14,15,0,0.0,140.0,5.6,15.0,140.0,132.38,104.54
2017,2,14,15,15,0.0,120.5,5.6,14.5,120.5,113.54,89.49
2017,2,14,15,30,0.0,101.0,5.6,14.0,101.0,94.66,74.16
2017,2,14,15,45,68.0,149.5,5.7,14.0,180.0,201.79,165.83
2017,2,14,16,0,136.0,198.0,5.8,14.0,259.0,319.6,264.54
2017,2,14,16,15,128.0,177.0,5.8,13.5,229.0,290.69,241.6
2017,2,14,16,30,120.0,156.0,5.8,13.0,199.0,261.49,218.24
2017,2,14,16,45,360.0,112.5,5.8,12.5,214.0,384.49,325.52
2017,2,14,17,0,600.0,69.0,5.8,12.0,229.0,474.3,401.87
2017,2,14,17,15,523.5,60.0,5.75,11.5,176.5,399.82,337.33
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,328.91,273.78
2017,2,14,17,45,310.5,37.0,5.7,10.5,78.5,227.37,181.75
2017,2,14,18,0,174.0,23.0,5.7,10.0,33.0,127.23,50.64
2017,2,14,18,15,87.0,11.5,5.65,9.5,16.5,47.44,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,15.73,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,27.55,0.87
2017,2,15,7,45,281.0,36.0,4.4,5.0,81.0,29.12,19.79
2017,2,15,8,0,562.0,39.0,4.5,6.0,129.0,32.19,23.52
2017,2,15,8,15,637.0,46.0,4.65,7.0,184.0,36.51,27.75
2017,2,15,8,30,712.0,53.0,4.8,8.0,239.0,40.74,31.67
2017,2,15,8,45,757.5,57.5,4.95,9.0,294.0,42.63,33.29
2017,2,15,9,0,803.0,62.0,5.1,10.0,349.0,44.52,34.81
2017,2,15,9,15,833.5,65.5,5.05,10.5,401.5,78.68,41.21
2017,2,15,9,30,864.0,69.0,5.0,11.0,454.0,133.25,71.87
2017,2,15,9,45,885.0,72.0,4.95,11.5,502.0,194.5,119.49
2017,2,15,10,0,906.0,75.0,4.9,12.0,550.0,251.02,168.44
2017,2,15,10,15,921.0,77.0,4.85,12.5,591.5,306.17,218.58
2017,2,15,10,30,936.0,79.0,4.8,13.0,633.0,361.43,269.0
2017,2,15,10,45,946.5,81.0,4.75,13.5,668.0,414.92,317.35
2017,2,15,11,0,957.0,83.0,4.7,14.0,703.0,467.58,363.81
2017,2,15,11,15,964.5,84.0,4.65,14.0,729.5,516.91,407.12
2017,2,15,11,30,972.0,85.0,4.6,14.0,756.0,564.64,448.01
2017,2,15,11,45,753.0,172.5,4.6,14.5,700.5,564.42,448.83
2017,2,15,12,0,534.0,260.0,4.6,15.0,645.0,548.8,435.84
2017,2,15,12,15,759.0,174.0,4.55,15.0,728.0,632.19,503.61
2017,2,15,12,30,984.0,88.0,4.5,15.0,811.0,722.64,575.83
2017,2,15,12,45,822.0,156.0,4.45,15.5,760.0,710.97,564.14
2017,2,15,13,0,660.0,224.0,4.4,16.0,709.0,688.54,544.3
2017,2,15,13,15,564.5,255.5,4.35,16.0,667.0,667.29,527.54
2017,2,15,13,30,469.0,287.0,4.3,16.0,625.0,642.58,507.79
2017,2,15,13,45,559.5,247.0,4.3,16.0,641.5,683.25,541.22
2017,2,15,14,0,650.0,207.0,4.3,16.0,658.0,725.84,575.56
2017,2,15,14,15,805.5,144.0,4.2,16.0,682.5,787.14,623.57
2017,2,15,14,30,961.0,81.0,4.1,16.0,707.0,841.54,663.39
2017,2,15,14,45,947.5,80.5,4.1,16.0,672.5,832.4,657.57
2017,2,15,15,0,934.0,80.0,4.1,16.0,638.0,819.78,649.8
2017,2,15,15,15,919.5,78.0,4.0,15.5,597.0,801.34,638.65
2017,2,15,15,30,905.0,76.0,3.9,15.0,556.0,779.76,625.23
2017,2,15,15,45,885.0,73.0,3.8,15.0,509.0,749.98,604.51
2017,2,15,16,0,865.0,70.0,3.7,15.0,462.0,723.12,585.91
2017,2,15,16,15,835.5,66.5,3.25,14.0,410.0,681.22,556.32
2017,2,15,16,30,806.0,63.0,2.8,13.0,358.0,637.75,524.83
2017,2,15,16,45,763.5,58.5,2.4,12.5,303.0,583.41,482.02
2017,2,15,17,0,721.0,54.0,2.0,12.0,248.0,529.0,437.37
2017,2,15,17,15,650.0,47.5,1.9,11.0,193.0,456.0,377.71
2017,2,15,17,30,579.0,41.0,1.8,10.0,138.0,385.84,317.18
2017,2,15,17,45,450.5,31.0,1.7,9.5,89.5,292.63,233.14
2017,2,15,18,0,322.0,21.0,1.6,9.0,41.0,195.68,94.26
2017,2,15,18,15,161.0,10.5,1.6,8.5,20.5,77.97,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,9.5,0.65,5.5,18.0,9.05,0.0
2017,2,16,7,30,307.0,19.0,0.7,6.0,36.0,16.66,0.61
2017,2,16,7,45,444.0,29.0,0.75,7.0,84.5,24.52,15.83
2017,2,16,8,0,581.0,39.0,0.8,8.0,133.0,32.04,23.32
2017,2,16,8,15,653.0,45.5,0.85,8.5,188.5,35.92,27.15
2017,2,16,8,30,725.0,52.0,0.9,9.0,244.0,39.72,30.71
2017,2,16,8,45,769.0,56.5,0.95,10.0,299.0,41.67,32.36
2017,2,16,9,0,813.0,61.0,1.0,11.0,354.0,43.6,33.89
2017,2,16,9,15,842.0,64.0,1.2,11.5,406.5,80.51,41.1
2017,2,16,9,30,871.0,67.0,1.4,12.0,459.0,141.23,77.32
2017,2,16,9,45,890.5,70.0,1.6,13.0,506.0,196.71,119.69
2017,2,16,10,0,910.0,73.0,1.8,14.0,553.0,253.29,167.81
2017,2,16,10,15,924.0,75.0,1.9,14.5,594.5,308.45,216.96
2017,2,16,10,30,938.0,77.0,2.0,15.0,636.0,363.61,266.14
2017,2,16,10,45,947.5,79.0,2.1,15.5,670.0,416.89,313.11
2017,2,16,11,0,957.0,81.0,2.2,16.0,704.0,469.24,358.13
2017,2,16,11,15,963.5,82.0,2.25,16.0,730.5,518.15,399.88
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,565.38,439.23
2017,2,16,11,45,971.0,85.0,2.35,16.5,774.0,608.64,473.73
2017,2,16,12,0,972.0,87.0,2.4,17.0,791.0,649.4,505.39
2017,2,16,12,15,974.0,87.5,2.45,17.0,800.0,686.69,534.74
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,721.2,561.54
2017,2,16,12,45,973.5,89.0,2.55,17.5,808.5,750.21,582.86
2017,2,16,13,0,971.0,90.0,2.6,18.0,808.0,775.94,600.31
2017,2,16,13,15,968.0,89.5,2.65,18.0,798.5,796.42,615.11
2017,2,16,13,30,965.0,89.0,2.7,18.0,789.0,813.4,627.59
2017,2,16,13,45,957.0,89.5,2.75,18.0,770.5,824.09,635.8
2017,2,16,14,0,949.0,90.0,2.8,18.0,752.0,831.11,641.64
2017,2,16,14,15,941.0,89.0,2.75,18.0,725.5,832.9,643.33
2017,2,16,14,30,933.0,88.0,2.7,18.0,699.0,831.08,642.68
2017,2,16,14,45,915.0,89.0,2.7,18.0,664.0,820.13,636.12
2017,2,16,15,0,897.0,90.0,2.7,18.0,629.0,805.87,627.41
2017,2,16,15,15,881.0,87.5,2.65,17.5,587.5,791.48,619.56
2017,2,16,15,30,865.0,85.0,2.6,17.0,546.0,768.8,605.79
2017,2,16,15,45,838.5,83.0,2.55,17.0,498.5,736.01,583.52
2017,2,16,16,0,812.0,81.0,2.5,17.0,451.0,700.96,559.44
2017,2,16,16,15,780.0,77.0,2.15,16.0,399.5,657.73,529.26
2017,2,16,16,30,748.0,73.0,1.8,15.0,348.0,613.12,497.01
2017,2,16,16,45,696.0,68.0,1.5,14.5,293.5,557.11,453.36
2017,2,16,17,0,644.0,63.0,1.2,14.0,239.0,498.63,406.42
2017,2,16,17,15,571.0,55.0,1.2,13.0,185.5,425.47,348.24
2017,2,16,17,30,498.0,47.0,1.2,12.0,132.0,355.79,289.66
2017,2,16,17,45,370.0,35.0,1.25,11.5,85.5,257.89,204.33
2017,2,16,18,0,242.0,23.0,1.3,11.0,39.0,162.47,86.28
2017,2,16,18,15,121.0,11.5,1.3,10.5,19.5,62.38,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,11.5,2.65,8.5,16.0,10.96,0.0
2017,2,17,7,30,142.0,23.0,2.8,9.0,32.0,18.18,3.05
2017,2,17,7,45,264.0,39.0,3.0,10.0,75.5,30.3,20.64
2017,2,17,8,0,386.0,55.0,3.2,11.0,119.0,43.57,33.22
2017,2,17,8,15,463.5,66.0,3.4,11.5,170.5,50.18,39.54
2017,2,17,8,30,541.0,77.0,3.6,12.0,222.0,56.51,45.34
2017,2,17,8,45,596.5,83.5,3.85,13.0,275.5,58.68,47.11
2017,2,17,9,0,652.0,90.0,4.1,14.0,329.0,60.85,48.76
2017,2,17,9,15,687.5,96.0,4.35,14.5,379.0,96.41,57.07
2017,2,17,9,30,723.0,102.0,4.6,15.0,429.0,146.12,86.58
2017,2,17,9,45,750.5,105.5,4.9,16.0,476.0,196.04,124.63
2017,2,17,10,0,778.0,109.0,5.2,17.0,523.0,248.27,168.63
2017,2,17,10,15,796.0,112.0,5.25,17.5,563.0,303.9,217.5
2017,2,17,10,30,814.0,115.0,5.3,18.0,603.0,355.51,263.28
2017,2,17,10,45,827.5,117.5,5.4,18.5,637.0,405.52,307.39
2017,2,17,11,0,841.0,120.0,5.5,19.0,671.0,455.34,350.41
2017,2,17,11,15,849.5,121.5,5.45,19.0,696.5,501.49,390.13
2017,2,17,11,30,858.0,123.0,5.4,19.0,722.0,546.46,427.98
2017,2,17,11,45,868.5,121.5,5.4,19.5,741.0,588.38,461.91
2017,2,17,12,0,879.0,120.0,5.4,20.0,760.0,628.75,493.84
2017,2,17,12,15,881.5,120.5,5.35,20.0,769.0,664.29,522.22
2017,2,17,12,30,884.0,121.0,5.3,20.0,778.0,697.37,548.23
2017,2,17,12,45,884.0,121.0,5.3,20.5,778.0,725.64,569.35
2017,2,17,13,0,884.0,121.0,5.3,21.0,778.0,751.01,587.99
2017,2,17,13,15,881.0,120.5,5.2,21.0,769.0,770.67,602.14
2017,2,17,13,30,878.0,120.0,5.1,21.0,760.0,787.09,613.86
2017,2,17,13,45,781.5,159.0,5.05,21.0,719.5,771.51,602.6
2017,2,17,14,0,685.0,198.0,5.0,21.0,679.0,749.23,584.98
2017,2,17,14,15,770.5,155.0,4.85,21.0,677.5,780.66,609.96
2017,2,17,14,30,856.0,112.0,4.7,21.0,676.0,805.28,627.75
2017,2,17,14,45,848.0,108.0,4.55,21.5,644.0,797.21,620.83
2017,2,17,15,0,840.0,104.0,4.4,22.0,612.0,785.81,611.85
2017,2,17,15,15,824.0,101.0,4.15,21.5,572.0,766.11,599.33
2017,2,17,15,30,808.0,98.0,3.9,21.0,532.0,743.5,584.73
2017,2,17,15,45,789.0,93.5,3.7,21.0,487.0,714.22,564.28
2017,2,17,16,0,770.0,89.0,3.5,21.0,442.0,682.53,541.97
2017,2,17,16,15,738.5,84.0,3.05,20.0,392.0,642.66,514.36
2017,2,17,16,30,707.0,79.0,2.6,19.0,342.0,598.53,482.16
2017,2,17,16,45,666.0,72.0,2.15,18.5,290.0,544.91,440.5
2017,2,17,17,0,625.0,65.0,1.7,18.0,238.0,491.5,397.57
2017,2,17,17,15,553.0,57.0,1.7,17.0,185.5,419.26,340.35
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,350.42,282.85
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,257.2,202.09
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,166.78,95.01
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,63.83,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,11.5,19.0,10.48,0.0
2017,2,18,7,30,257.0,22.0,3.0,12.0,38.0,17.83,4.31
2017,2,18,7,45,392.5,32.5,3.25,13.0,85.0,25.31,16.17
2017,2,18,8,0,528.0,43.0,3.5,14.0,132.0,32.43,23.04
2017,2,18,8,15,600.5,50.0,3.5,14.5,186.0,36.18,26.65
2017,2,18,8,30,673.0,57.0,3.5,15.0,240.0,43.68,33.4
2017,2,18,8,45,722.5,61.0,3.5,16.0,294.5,44.98,34.42
2017,2,18,9,0,772.0,65.0,3.5,17.0,349.0,46.34,35.4
2017,2,18,9,15,802.0,68.5,3.55,18.0,400.5,87.61,44.71
2017,2,18,9,30,832.0,72.0,3.6,19.0,452.0,140.83,75.98
2017,2,18,9,45,854.0,74.5,3.65,20.0,499.0,200.48,121.76
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,255.51,167.9
2017,2,18,10,15,891.0,79.0,3.75,21.5,587.0,309.39,215.17
2017,2,18,10,30,906.0,81.0,3.8,22.0,628.0,363.42,262.53
2017,2,18,10,45,915.5,83.0,3.9,22.5,661.5,415.31,307.59
2017,2,18,11,0,925.0,85.0,4.0,23.0,695.0,466.33,350.84
2017,2,18,11,15,932.5,86.0,4.05,23.5,721.5,514.43,390.64
2017,2,18,11,30,940.0,87.0,4.1,24.0,748.0,560.99,428.11
2017,2,18,11,45,942.0,89.0,4.2,24.5,765.0,603.71,461.79
2017,2,18,12,0,944.0,91.0,4.3,25.0,782.0,644.07,492.85
2017,2,18,12,15,946.0,91.5,4.3,25.0,791.0,680.5,521.12
2017,2,18,12,30,948.0,92.0,4.3,25.0,800.0,714.23,546.91
2017,2,18,12,45,946.0,93.0,4.35,25.5,799.5,742.85,567.62
2017,2,18,13,0,944.0,94.0,4.4,26.0,799.0,768.3,584.59
2017,2,18,13,15,941.5,93.5,4.3,26.0,790.5,788.61,598.58
2017,2,18,13,30,939.0,93.0,4.2,26.0,782.0,805.52,610.27
2017,2,18,13,45,930.5,94.0,4.1,26.0,763.5,815.95,617.53
2017,2,18,14,0,922.0,95.0,4.0,26.0,745.0,822.81,622.46
2017,2,18,14,15,646.5,192.5,3.7,25.5,640.5,725.26,552.72
2017,2,18,14,30,371.0,290.0,3.4,25.0,536.0,602.76,460.28
2017,2,18,14,45,626.0,189.5,3.15,25.0,581.0,715.41,547.77
2017,2,18,15,0,881.0,89.0,2.9,25.0,626.0,799.03,607.72
2017,2,18,15,15,565.0,166.0,2.55,24.5,502.0,637.42,491.22
2017,2,18,15,30,249.0,243.0,2.2,24.0,378.0,466.71,361.19
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.0,594.91,463.07
2017,2,18,16,0,806.0,79.0,1.5,23.0,452.0,700.24,540.62
2017,2,18,16,15,776.0,75.0,1.4,22.5,401.5,658.26,511.47
2017,2,18,16,30,746.0,71.0,1.3,22.0,351.0,614.87,482.08
2017,2,18,16,45,704.5,65.0,1.25,21.5,298.0,560.47,442.99
2017,2,18,17,0,663.0,59.0,1.2,21.0,245.0,509.92,404.95
2017,2,18,17,15,594.0,52.0,1.2,20.0,191.5,439.19,350.42
2017,2,18,17,30,525.0,45.0,1.2,19.0,138.0,371.73,295.37
2017,2,18,17,45,406.5,34.0,1.3,18.5,90.5,277.93,215.94
2017,2,18,18,0,288.0,23.0,1.4,18.0,43.0,188.11,113.05
2017,2,18,18,15,144.0,11.5,1.45,17.5,21.5,72.95,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,3.75,17.0,7.0,6.67,0.0
2017,2,19,7,30,0.0,14.0,3.9,17.0,14.0,12.98,2.31
2017,2,19,7,45,0.0,33.5,4.05,17.5,33.5,30.73,20.49
2017,2,19,8,0,0.0,53.0,4.2,18.0,53.0,47.75,35.95
2017,2,19,8,15,0.5,74.5,4.2,18.0,75.0,66.09,52.44
2017,2,19,8,30,1.0,96.0,4.2,18.0,97.0,84.19,68.47
2017,2,19,8,45,7.5,116.5,4.2,18.5,119.5,101.35,83.24
2017,2,19,9,0,14.0,137.0,4.2,19.0,142.0,118.31,97.52
2017,2,19,9,15,7.0,134.0,4.4,19.0,136.5,119.02,93.14
2017,2,19,9,30,0.0,131.0,4.6,19.0,131.0,117.97,92.21
2017,2,19,9,45,0.0,145.0,4.8,19.5,145.0,130.79,102.2
2017,2,19,10,0,0.0,159.0,5.0,20.0,159.0,143.67,112.12
2017,2,19,10,15,13.5,199.5,5.05,20.0,208.0,182.58,142.66
2017,2,19,10,30,27.0,240.0,5.1,20.0,257.0,223.11,174.34
2017,2,19,10,45,59.5,276.5,5.2,20.5,315.5,263.69,205.31
2017,2,19,11,0,92.0,313.0,5.3,21.0,374.0,313.35,243.37
2017,2,19,11,15,46.0,211.0,5.4,21.0,241.5,212.76,165.13
2017,2,19,11,30,0.0,109.0,5.5,21.0,109.0,101.51,76.58
2017,2,19,11,45,0.0,94.5,5.6,21.5,94.5,88.17,65.72
2017,2,19,12,0,0.0,80.0,5.7,22.0,80.0,74.63,54.67
2017,2,19,12,15,0.0,81.0,5.7,22.0,81.0,75.57,55.4
2017,2,19,12,30,0.0,82.0,5.7,22.0,82.0,76.51,56.13
2017,2,19,12,45,4.5,149.0,5.7,22.5,152.5,142.19,108.39
2017,2,19,13,0,9.0,216.0,5.7,23.0,223.0,208.63,160.39
2017,2,19,13,15,8.5,214.0,5.6,23.0,221.0,207.12,159.16
2017,2,19,13,30,8.0,212.0,5.5,23.0,219.0,205.54,158.0
2017,2,19,13,45,282.5,230.0,5.45,23.0,431.0,453.82,356.95
2017,2,19,14,0,557.0,248.0,5.4,23.0,643.0,702.14,546.2
2017,2,19,14,15,542.5,242.0,5.3,23.0,616.0,693.06,538.89
2017,2,19,14,30,528.0,236.0,5.2,23.0,589.0,681.51,530.92
2017,2,19,14,45,285.5,247.5,5.15,23.0,437.5,494.98,388.27
2017,2,19,15,0,43.0,259.0,5.1,23.0,286.0,297.73,231.84
2017,2,19,15,15,176.0,247.0,4.85,22.5,345.0,402.39,318.0
2017,2,19,15,30,309.0,235.0,4.6,22.0,404.0,504.74,400.11
2017,2,19,15,45,154.5,159.0,4.45,22.0,243.5,288.65,230.9
2017,2,19,16,0,0.0,83.0,4.3,22.0,83.0,77.31,57.89
2017,2,19,16,15,0.0,73.0,3.9,21.5,73.0,67.93,50.63
2017,2,19,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.17
2017,2,19,16,45,0.0,53.0,3.15,21.0,53.0,49.26,35.52
2017,2,19,17,0,0.0,43.0,2.8,21.0,43.0,39.94,27.78
2017,2,19,17,15,0.0,33.0,2.55,20.5,33.0,30.62,19.98
2017,2,19,17,30,0.0,23.0,2.3,20.0,23.0,21.32,12.08
2017,2,19,17,45,0.0,14.5,2.1,19.5,14.5,13.43,5.28
2017,2,19,18,0,0.0,6.0,1.9,19.0,6.0,5.55,0.0
2017,2,19,18,15,0.0,3.0,2.05,19.0,3.0,2.86,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.35,12.0,1.0,0.95,0.0
2017,2,20,7,30,0.0,2.0,3.3,12.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,5.5,3.25,12.0,5.5,5.09,0.0
2017,2,20,8,0,0.0,9.0,3.2,12.0,9.0,8.33,1.8
2017,2,20,8,15,0.0,12.5,3.15,12.0,12.5,11.58,4.81
2017,2,20,8,30,0.0,16.0,3.1,12.0,16.0,14.83,7.79
2017,2,20,8,45,0.0,19.5,3.05,12.5,19.5,18.08,10.71
2017,2,20,9,0,0.0,23.0,3.0,13.0,23.0,21.34,13.57
2017,2,20,9,15,20.5,106.0,2.8,13.0,115.5,94.14,73.97
2017,2,20,9,30,41.0,189.0,2.6,13.0,208.0,161.35,128.48
2017,2,20,9,45,21.0,177.5,2.4,13.5,187.5,160.95,128.21
2017,2,20,10,0,1.0,166.0,2.2,14.0,167.0,149.85,119.33
2017,2,20,10,15,0.5,165.5,1.9,14.5,166.5,150.44,119.23
2017,2,20,10,30,0.0,165.0,1.6,15.0,166.0,150.69,118.84
2017,2,20,10,45,45.0,240.0,1.3,16.0,270.5,228.97,179.7
2017,2,20,11,0,90.0,315.0,1.0,17.0,375.0,314.66,243.97
2017,2,20,11,15,264.5,304.5,1.35,17.5,490.5,391.34,302.09
2017,2,20,11,30,439.0,294.0,1.7,18.0,606.0,487.64,375.32
2017,2,20,11,45,270.5,327.5,2.1,19.0,521.5,446.52,344.14
2017,2,20,12,0,102.0,361.0,2.5,20.0,437.0,390.74,300.67
2017,2,20,12,15,142.5,370.5,2.65,20.0,478.0,433.13,333.64
2017,2,20,12,30,183.0,380.0,2.8,20.0,519.0,477.95,367.91
2017,2,20,12,45,165.0,379.5,2.95,20.5,505.0,475.15,365.22
2017,2,20,13,0,147.0,379.0,3.1,21.0,491.0,470.76,361.51
2017,2,20,13,15,202.5,371.0,3.1,21.0,522.5,512.09,393.7
2017,2,20,13,30,258.0,363.0,3.1,21.0,554.0,561.13,431.09
2017,2,20,13,45,166.5,348.5,3.1,21.0,471.0,477.73,368.19
2017,2,20,14,0,75.0,334.0,3.1,21.0,388.0,389.11,300.49
2017,2,20,14,15,518.5,206.0,3.05,21.0,556.0,638.89,498.26
2017,2,20,14,30,962.0,78.0,3.0,21.0,724.0,857.59,656.75
2017,2,20,14,45,944.0,80.0,3.0,21.0,688.0,847.26,648.91
2017,2,20,15,0,926.0,82.0,3.0,21.0,652.0,833.54,640.72
2017,2,20,15,15,911.0,80.0,2.85,20.5,610.5,814.38,629.11
2017,2,20,15,30,896.0,78.0,2.7,20.0,569.0,792.09,615.34
2017,2,20,15,45,873.0,75.5,2.6,20.0,521.0,760.22,593.85
2017,2,20,16,0,850.0,73.0,2.5,20.0,473.0,731.63,574.67
2017,2,20,16,15,820.0,69.5,2.15,19.5,420.5,688.97,544.54
2017,2,20,16,30,790.0,66.0,1.8,19.0,368.0,644.81,512.76
2017,2,20,16,45,744.0,62.0,1.5,18.5,312.5,588.23,470.7
2017,2,20,17,0,698.0,58.0,1.2,18.0,257.0,531.82,426.55
2017,2,20,17,15,629.5,51.5,1.2,17.0,202.0,459.63,370.79
2017,2,20,17,30,561.0,45.0,1.2,16.0,147.0,395.4,317.91
2017,2,20,17,45,436.5,35.0,1.2,15.5,97.5,297.37,234.54
2017,2,20,18,0,312.0,25.0,1.2,15.0,48.0,205.94,136.62
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.0,79.97,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,9.5,27.0,10.48,0.0
2017,2,21,7,30,436.0,22.0,5.1,10.0,54.0,19.04,8.14
2017,2,21,7,45,555.5,29.5,5.15,11.0,106.5,24.33,15.67
2017,2,21,8,0,675.0,37.0,5.2,12.0,159.0,29.51,20.72
2017,2,21,8,15,738.5,42.0,5.05,12.5,217.0,32.25,23.38
2017,2,21,8,30,802.0,47.0,4.9,13.0,275.0,39.37,29.82
2017,2,21,8,45,841.0,50.5,4.8,14.0,331.5,41.87,31.9
2017,2,21,9,0,880.0,54.0,4.7,15.0,388.0,44.25,33.81
2017,2,21,9,15,905.0,56.5,4.8,16.0,441.5,99.21,48.35
2017,2,21,9,30,930.0,59.0,4.9,17.0,495.0,156.98,84.94
2017,2,21,9,45,947.5,61.0,5.0,18.0,543.5,214.96,131.17
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,273.75,182.1
2017,2,21,10,15,977.0,64.5,5.2,19.5,634.0,331.14,233.69
2017,2,21,10,30,989.0,66.0,5.3,20.0,676.0,388.24,284.83
2017,2,21,10,45,997.0,67.5,5.4,20.5,710.5,443.27,333.46
2017,2,21,11,0,1005.0,69.0,5.5,21.0,745.0,497.1,379.9
2017,2,21,11,15,1010.5,70.0,5.45,21.0,771.5,547.86,423.22
2017,2,21,11,30,1016.0,71.0,5.4,21.0,798.0,596.71,463.92
2017,2,21,11,45,1016.5,73.5,5.35,21.5,816.0,642.05,499.9
2017,2,21,12,0,1017.0,76.0,5.3,22.0,834.0,684.72,532.83
2017,2,21,12,15,1018.5,76.5,5.25,22.0,842.5,723.26,562.99
2017,2,21,12,30,1020.0,77.0,5.2,22.0,851.0,758.82,590.37
2017,2,21,12,45,1019.0,77.0,5.2,22.5,851.0,789.02,610.96
2017,2,21,13,0,1018.0,77.0,5.2,23.0,851.0,815.8,628.88
2017,2,21,13,15,1016.0,77.0,5.1,23.0,841.5,838.33,644.49
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,857.23,657.56
2017,2,21,13,45,1008.0,77.0,4.95,23.0,813.5,869.31,666.21
2017,2,21,14,0,1002.0,77.0,4.9,23.0,795.0,877.56,672.32
2017,2,21,14,15,995.5,76.0,4.8,23.0,768.5,880.49,674.55
2017,2,21,14,30,989.0,75.0,4.7,23.0,742.0,879.6,674.27
2017,2,21,14,45,978.0,74.0,4.6,23.0,707.0,871.35,669.0
2017,2,21,15,0,967.0,73.0,4.5,23.0,672.0,859.45,661.35
2017,2,21,15,15,954.0,71.5,4.15,22.5,630.5,841.88,650.14
2017,2,21,15,30,941.0,70.0,3.8,22.0,589.0,821.0,636.73
2017,2,21,15,45,921.0,68.0,3.45,22.0,541.0,791.07,615.59
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,758.49,592.5
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,717.65,565.35
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,675.1,536.32
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,626.25,500.68
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,571.6,458.14
2017,2,21,17,15,704.5,46.5,1.65,18.0,217.5,501.12,403.62
2017,2,21,17,30,641.0,41.0,1.6,17.0,161.0,432.99,347.71
2017,2,21,17,45,527.0,32.0,1.6,16.0,108.5,337.41,266.7
2017,2,21,18,0,413.0,23.0,1.6,15.0,56.0,248.46,170.5
2017,2,21,18,15,206.5,11.5,1.55,14.5,28.0,101.63,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
