Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.15,12.0,27.5,10.96,0.0
2017,2,22,7,30,417.0,23.0,1.2,13.0,55.0,19.89,9.29
2017,2,22,7,45,532.0,31.0,1.3,14.0,106.5,25.6,16.65
2017,2,22,8,0,647.0,39.0,1.4,15.0,158.0,31.15,21.97
2017,2,22,8,15,709.5,44.0,1.35,15.5,215.0,33.78,24.5
2017,2,22,8,30,772.0,49.0,1.3,16.0,272.0,36.4,26.85
2017,2,22,8,45,811.0,53.0,1.3,16.5,328.0,43.61,33.15
2017,2,22,9,0,850.0,57.0,1.3,17.0,384.0,48.72,37.48
2017,2,22,9,15,876.0,59.5,1.55,18.0,436.5,102.92,50.86
2017,2,22,9,30,902.0,62.0,1.8,19.0,489.0,159.36,86.83
2017,2,22,9,45,919.5,64.5,2.05,20.0,537.0,216.35,131.85
2017,2,22,10,0,937.0,67.0,2.3,21.0,585.0,274.19,181.1
2017,2,22,10,15,950.0,69.0,2.4,21.5,626.5,330.94,230.85
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,387.56,280.08
2017,2,22,10,45,970.5,73.0,2.65,22.5,702.5,441.67,326.52
2017,2,22,11,0,978.0,75.0,2.8,23.0,737.0,494.59,370.78
2017,2,22,11,15,984.0,76.0,2.85,23.5,763.0,544.49,411.25
2017,2,22,11,30,990.0,77.0,2.9,24.0,789.0,592.58,449.13
2017,2,22,11,45,986.0,81.5,2.95,24.5,805.5,636.27,482.61
2017,2,22,12,0,982.0,86.0,3.0,25.0,822.0,677.05,513.05
2017,2,22,12,15,983.5,86.5,3.0,25.0,830.5,714.52,541.3
2017,2,22,12,30,985.0,87.0,3.0,25.0,839.0,749.12,567.0
2017,2,22,12,45,983.5,87.5,3.05,25.5,838.5,778.61,586.65
2017,2,22,13,0,982.0,88.0,3.1,26.0,838.0,804.79,603.66
2017,2,22,13,15,979.5,88.0,3.1,26.0,829.0,826.31,618.42
2017,2,22,13,30,977.0,88.0,3.1,26.0,820.0,844.3,630.88
2017,2,22,13,45,971.5,87.5,3.1,26.5,801.5,855.84,637.84
2017,2,22,14,0,966.0,87.0,3.1,27.0,783.0,863.66,642.44
2017,2,22,14,15,959.0,85.5,3.0,27.0,756.5,865.51,643.81
2017,2,22,14,30,952.0,84.0,2.9,27.0,730.0,863.64,642.87
2017,2,22,14,45,937.0,84.5,2.85,27.0,695.0,853.93,637.12
2017,2,22,15,0,922.0,85.0,2.8,27.0,660.0,840.79,629.25
2017,2,22,15,15,907.5,83.0,2.6,26.5,618.5,821.92,617.82
2017,2,22,15,30,893.0,81.0,2.4,26.0,577.0,799.92,604.28
2017,2,22,15,45,874.5,77.5,2.25,26.0,530.0,770.15,584.54
2017,2,22,16,0,856.0,74.0,2.1,26.0,483.0,743.55,566.96
2017,2,22,16,15,828.0,70.5,1.9,25.0,430.5,701.91,540.37
2017,2,22,16,30,800.0,67.0,1.7,24.0,378.0,658.64,512.05
2017,2,22,16,45,761.5,62.0,1.55,23.0,323.0,605.2,475.61
2017,2,22,17,0,723.0,57.0,1.4,22.0,268.0,551.49,436.28
2017,2,22,17,15,658.5,50.5,1.45,21.0,212.5,480.37,382.63
2017,2,22,17,30,594.0,44.0,1.5,20.0,157.0,411.74,327.59
2017,2,22,17,45,483.0,34.5,1.55,19.0,106.5,323.93,253.8
2017,2,22,18,0,372.0,25.0,1.6,18.0,56.0,239.39,166.26
2017,2,22,18,15,186.0,12.5,1.6,17.5,28.0,94.1,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,14.0,2.6,12.0,26.0,13.34,0.0
2017,2,23,7,30,297.0,28.0,2.8,13.0,52.0,22.76,11.99
2017,2,23,7,45,419.0,39.5,3.0,14.0,102.5,30.86,21.25
2017,2,23,8,0,541.0,51.0,3.2,15.0,153.0,38.57,28.51
2017,2,23,8,15,610.5,58.5,3.2,15.5,209.0,42.39,32.12
2017,2,23,8,30,680.0,66.0,3.2,16.0,265.0,46.09,35.41
2017,2,23,8,45,728.5,70.5,3.2,17.0,321.0,52.12,40.55
2017,2,23,9,0,777.0,75.0,3.2,18.0,377.0,58.81,46.12
2017,2,23,9,15,807.0,79.0,3.5,19.0,430.0,110.52,58.37
2017,2,23,9,30,837.0,83.0,3.8,20.0,483.0,165.23,94.06
2017,2,23,9,45,862.0,85.0,4.1,21.0,531.5,220.12,137.44
2017,2,23,10,0,887.0,87.0,4.4,22.0,580.0,276.87,185.6
2017,2,23,10,15,902.0,89.5,4.55,22.5,622.0,337.82,238.58
2017,2,23,10,30,917.0,92.0,4.7,23.0,664.0,393.45,287.09
2017,2,23,10,45,930.0,92.5,4.9,23.5,699.5,446.48,332.87
2017,2,23,11,0,943.0,93.0,5.1,24.0,735.0,498.89,377.11
2017,2,23,11,15,950.0,94.5,5.2,24.5,761.5,548.41,417.86
2017,2,23,11,30,957.0,96.0,5.3,25.0,788.0,596.3,456.27
2017,2,23,11,45,965.5,94.5,5.45,25.5,807.0,640.48,491.14
2017,2,23,12,0,974.0,93.0,5.6,26.0,826.0,682.64,523.74
2017,2,23,12,15,975.5,93.5,5.6,26.0,835.0,719.95,552.68
2017,2,23,12,30,977.0,94.0,5.6,26.0,844.0,754.41,579.05
2017,2,23,12,45,974.5,95.0,5.7,26.5,843.5,783.54,599.31
2017,2,23,13,0,972.0,96.0,5.8,27.0,843.0,809.36,616.84
2017,2,23,13,15,969.0,95.5,5.75,27.0,833.5,829.89,631.26
2017,2,23,13,30,966.0,95.0,5.7,27.0,824.0,846.89,643.28
2017,2,23,13,45,957.5,96.0,5.7,27.0,804.5,857.54,651.21
2017,2,23,14,0,949.0,97.0,5.7,27.0,785.0,864.5,656.71
2017,2,23,14,15,941.0,95.5,5.55,27.0,758.0,865.54,657.48
2017,2,23,14,30,933.0,94.0,5.4,27.0,731.0,862.92,655.84
2017,2,23,14,45,919.5,93.5,5.3,27.0,695.5,853.38,649.77
2017,2,23,15,0,906.0,93.0,5.2,27.0,660.0,840.42,641.48
2017,2,23,15,15,890.5,90.5,4.85,26.5,618.5,820.35,628.2
2017,2,23,15,30,875.0,88.0,4.5,26.0,577.0,803.04,616.89
2017,2,23,15,45,852.5,85.5,4.2,25.5,529.0,771.68,596.46
2017,2,23,16,0,830.0,83.0,3.9,25.0,481.0,737.87,574.13
2017,2,23,16,15,801.0,79.0,3.55,24.0,429.0,695.36,546.04
2017,2,23,16,30,772.0,75.0,3.2,23.0,377.0,651.28,516.16
2017,2,23,16,45,728.5,69.5,2.85,22.5,322.0,594.43,474.44
2017,2,23,17,0,685.0,64.0,2.5,22.0,267.0,541.75,433.63
2017,2,23,17,15,618.0,57.0,2.5,21.0,211.5,470.05,378.18
2017,2,23,17,30,551.0,50.0,2.5,20.0,156.0,401.34,322.06
2017,2,23,17,45,434.5,39.0,2.5,19.5,105.5,305.23,240.66
2017,2,23,18,0,318.0,28.0,2.5,19.0,55.0,218.48,154.59
2017,2,23,18,15,159.0,14.0,2.7,18.5,27.5,84.05,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.5,4.45,12.5,27.0,14.77,0.0
2017,2,24,7,30,264.0,31.0,4.6,13.0,54.0,25.49,14.6
2017,2,24,7,45,408.0,41.5,4.75,13.5,106.0,32.49,22.77
2017,2,24,8,0,552.0,52.0,4.9,14.0,158.0,39.26,29.25
2017,2,24,8,15,622.0,59.0,4.9,15.0,214.5,42.62,32.39
2017,2,24,8,30,692.0,66.0,4.9,16.0,271.0,45.91,35.24
2017,2,24,8,45,747.5,69.0,4.9,17.0,329.0,50.68,39.26
2017,2,24,9,0,803.0,72.0,4.9,18.0,387.0,59.52,38.0
2017,2,24,9,15,832.0,75.5,5.0,18.5,440.5,112.41,58.35
2017,2,24,9,30,861.0,79.0,5.1,19.0,494.0,168.15,95.76
2017,2,24,9,45,889.0,79.0,5.25,19.5,544.0,229.31,145.05
2017,2,24,10,0,917.0,79.0,5.4,20.0,594.0,286.41,194.43
2017,2,24,10,15,932.5,81.0,5.45,20.5,637.0,343.18,244.96
2017,2,24,10,30,948.0,83.0,5.5,21.0,680.0,400.1,295.22
2017,2,24,10,45,964.0,82.5,5.55,21.5,716.5,454.93,342.89
2017,2,24,11,0,980.0,82.0,5.6,22.0,753.0,509.34,389.03
2017,2,24,11,15,988.0,83.0,5.6,22.0,781.0,560.49,432.21
2017,2,24,11,30,996.0,84.0,5.6,22.0,809.0,610.01,473.05
2017,2,24,11,45,998.0,87.0,5.7,22.5,828.0,656.07,509.58
2017,2,24,12,0,1000.0,90.0,5.8,23.0,847.0,699.63,543.34
2017,2,24,12,15,1003.0,90.5,5.75,23.0,857.0,738.79,573.8
2017,2,24,12,30,1006.0,91.0,5.7,23.0,867.0,775.12,601.59
2017,2,24,12,45,1008.5,90.0,5.7,23.0,868.5,806.62,624.16
2017,2,24,13,0,1011.0,89.0,5.7,23.0,870.0,834.9,644.43
2017,2,24,13,15,1009.5,88.5,5.6,22.5,861.0,857.29,661.34
2017,2,24,13,30,1008.0,88.0,5.5,22.0,852.0,876.07,675.8
2017,2,24,13,45,1005.0,87.0,5.45,22.0,834.5,889.44,685.47
2017,2,24,14,0,1002.0,86.0,5.4,22.0,817.0,899.02,692.61
2017,2,24,14,15,995.0,85.0,5.3,22.0,789.5,901.56,694.64
2017,2,24,14,30,988.0,84.0,5.2,22.0,762.0,900.26,694.14
2017,2,24,14,45,976.0,83.5,5.15,22.0,726.5,891.68,688.98
2017,2,24,15,0,964.0,83.0,5.1,22.0,691.0,879.47,681.44
2017,2,24,15,15,949.5,81.0,4.95,21.5,648.0,860.06,669.61
2017,2,24,15,30,935.0,79.0,4.8,21.0,605.0,837.35,655.49
2017,2,24,15,45,916.5,76.0,4.65,20.5,556.0,807.28,636.02
2017,2,24,16,0,898.0,73.0,4.5,20.0,507.0,774.49,614.44
2017,2,24,16,15,870.0,70.0,4.15,19.0,453.0,738.05,590.27
2017,2,24,16,30,842.0,67.0,3.8,18.0,399.0,694.03,560.18
2017,2,24,16,45,802.5,62.0,3.45,17.5,342.0,638.33,519.31
2017,2,24,17,0,763.0,57.0,3.1,17.0,285.0,582.32,475.85
2017,2,24,17,15,699.0,51.0,3.0,16.0,227.0,510.2,418.86
2017,2,24,17,30,635.0,45.0,2.9,15.0,169.0,440.41,360.61
2017,2,24,17,45,520.0,36.0,2.8,14.5,116.0,343.01,276.29
2017,2,24,18,0,405.0,27.0,2.7,14.0,63.0,261.18,191.81
2017,2,24,18,15,202.5,13.5,2.9,13.5,31.5,103.5,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.5,14.0,4.5,3.5,31.5,13.34,0.0
2017,2,25,7,30,393.0,28.0,4.8,4.0,63.0,22.42,13.11
2017,2,25,7,45,510.0,37.0,5.1,5.0,116.5,28.29,19.91
2017,2,25,8,0,627.0,46.0,5.4,6.0,170.0,37.16,28.37
2017,2,25,8,15,691.5,52.5,5.35,6.5,228.0,40.78,31.87
2017,2,25,8,30,756.0,59.0,5.3,7.0,286.0,44.33,35.12
2017,2,25,8,45,797.0,63.0,5.3,7.5,343.0,45.63,36.19
2017,2,25,9,0,838.0,67.0,5.3,8.0,400.0,59.1,36.58
2017,2,25,9,15,865.5,70.5,5.15,8.5,454.0,114.03,59.97
2017,2,25,9,30,893.0,74.0,5.0,9.0,508.0,177.77,106.08
2017,2,25,9,45,912.0,76.5,4.9,9.5,556.5,235.07,154.63
2017,2,25,10,0,931.0,79.0,4.8,10.0,605.0,293.37,207.27
2017,2,25,10,15,944.5,81.0,4.65,10.5,647.5,350.39,259.74
2017,2,25,10,30,958.0,83.0,4.5,11.0,690.0,407.32,311.48
2017,2,25,10,45,967.0,85.0,4.4,11.5,725.0,462.1,360.35
2017,2,25,11,0,976.0,87.0,4.3,12.0,760.0,515.85,406.86
2017,2,25,11,15,982.5,88.0,4.15,12.5,786.5,566.2,449.04
2017,2,25,11,30,989.0,89.0,4.0,13.0,813.0,614.79,488.51
2017,2,25,11,45,989.5,91.5,3.85,13.5,830.5,659.31,523.63
2017,2,25,12,0,990.0,94.0,3.7,14.0,848.0,701.23,555.64
2017,2,25,12,15,992.0,94.5,3.5,14.0,857.0,739.46,584.88
2017,2,25,12,30,994.0,95.0,3.3,14.0,866.0,774.82,611.15
2017,2,25,12,45,993.0,95.0,3.15,14.5,865.5,804.53,630.36
2017,2,25,13,0,992.0,95.0,3.0,15.0,865.0,830.9,646.99
2017,2,25,13,15,989.5,94.5,2.85,15.0,855.5,852.2,661.09
2017,2,25,13,30,987.0,94.0,2.7,15.0,846.0,869.89,672.64
2017,2,25,13,45,980.0,94.5,2.55,15.5,826.5,881.41,678.61
2017,2,25,14,0,973.0,95.0,2.4,16.0,807.0,889.16,682.03
2017,2,25,14,15,965.5,93.5,2.3,16.0,780.0,890.64,682.94
2017,2,25,14,30,958.0,92.0,2.2,16.0,753.0,888.36,681.45
2017,2,25,14,45,940.0,93.5,2.1,16.0,716.0,877.14,673.97
2017,2,25,15,0,922.0,95.0,2.0,16.0,679.0,862.51,664.33
2017,2,25,15,15,907.0,92.5,1.95,15.5,637.0,842.55,652.85
2017,2,25,15,30,892.0,90.0,1.9,15.0,595.0,825.39,643.41
2017,2,25,15,45,869.5,87.5,1.9,15.0,546.0,793.54,622.81
2017,2,25,16,0,847.0,85.0,1.9,15.0,497.0,759.16,600.33
2017,2,25,16,15,817.5,81.0,1.7,14.5,444.0,715.61,570.28
2017,2,25,16,30,788.0,77.0,1.5,14.0,391.0,670.46,538.55
2017,2,25,16,45,743.0,72.0,1.35,13.5,334.5,612.28,496.46
2017,2,25,17,0,698.0,67.0,1.2,13.0,278.0,558.59,455.13
2017,2,25,17,15,630.5,59.5,1.2,12.0,221.0,484.93,398.13
2017,2,25,17,30,563.0,52.0,1.2,11.0,164.0,414.25,340.28
2017,2,25,17,45,446.5,41.0,1.2,10.0,112.0,316.77,257.41
2017,2,25,18,0,330.0,30.0,1.2,9.0,60.0,228.42,171.92
2017,2,25,18,15,165.0,15.0,1.2,8.5,30.0,88.61,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,68.5,19.5,2.65,7.5,26.0,18.59,0.0
2017,2,26,7,30,137.0,39.0,2.8,8.0,52.0,31.59,20.84
2017,2,26,7,45,239.0,57.5,3.0,9.0,98.5,44.29,33.86
2017,2,26,8,0,341.0,76.0,3.2,10.0,145.0,57.31,46.05
2017,2,26,8,15,412.0,89.0,3.25,10.5,197.0,65.43,53.6
2017,2,26,8,30,483.0,102.0,3.3,11.0,249.0,73.19,60.54
2017,2,26,8,45,535.0,110.5,3.4,12.0,302.0,77.28,63.85
2017,2,26,9,0,587.0,119.0,3.5,13.0,355.0,93.27,65.92
2017,2,26,9,15,293.5,92.0,3.55,13.5,210.0,87.65,57.56
2017,2,26,9,30,0.0,65.0,3.6,14.0,65.0,60.48,45.64
2017,2,26,9,45,2.5,122.5,3.65,14.5,124.0,112.73,88.88
2017,2,26,10,0,5.0,180.0,3.7,15.0,183.0,163.18,129.7
2017,2,26,10,15,2.5,127.0,3.8,15.5,128.5,117.84,92.15
2017,2,26,10,30,0.0,74.0,3.9,16.0,74.0,68.95,51.7
2017,2,26,10,45,0.0,110.0,4.0,16.5,110.0,102.24,78.82
2017,2,26,11,0,0.0,146.0,4.1,17.0,146.0,134.97,105.05
2017,2,26,11,15,0.0,135.5,4.1,17.0,135.5,125.69,97.35
2017,2,26,11,30,0.0,125.0,4.1,17.0,125.0,116.25,89.59
2017,2,26,11,45,0.0,133.0,4.15,17.5,133.0,123.72,95.36
2017,2,26,12,0,0.0,141.0,4.2,18.0,141.0,131.23,101.12
2017,2,26,12,15,1.0,151.0,4.2,18.5,152.0,141.3,108.94
2017,2,26,12,30,2.0,161.0,4.2,19.0,163.0,151.51,116.83
2017,2,26,12,45,9.0,215.5,4.25,19.5,222.5,207.73,161.18
2017,2,26,13,0,16.0,270.0,4.3,20.0,282.0,265.03,205.64
2017,2,26,13,15,14.0,255.5,4.3,20.0,266.5,250.99,194.67
2017,2,26,13,30,12.0,241.0,4.3,20.0,251.0,236.62,183.6
2017,2,26,13,45,7.5,206.5,4.35,20.5,213.0,200.73,155.26
2017,2,26,14,0,3.0,172.0,4.4,21.0,175.0,164.43,126.48
2017,2,26,14,15,38.5,247.0,4.3,21.0,274.5,274.68,214.24
2017,2,26,14,30,74.0,322.0,4.2,21.0,374.0,384.92,299.79
2017,2,26,14,45,77.5,308.0,4.15,21.5,360.0,376.43,293.11
2017,2,26,15,0,81.0,294.0,4.1,22.0,346.0,367.53,286.55
2017,2,26,15,15,192.5,271.5,3.8,21.5,384.0,447.22,351.64
2017,2,26,15,30,304.0,249.0,3.5,21.0,422.0,524.41,413.53
2017,2,26,15,45,319.5,224.0,3.25,21.0,393.0,507.53,401.68
2017,2,26,16,0,335.0,199.0,3.0,21.0,364.0,488.34,388.43
2017,2,26,16,15,307.5,184.5,2.6,20.5,323.5,447.5,357.79
2017,2,26,16,30,280.0,170.0,2.2,20.0,283.0,406.92,326.9
2017,2,26,16,45,256.0,148.5,1.8,19.5,240.5,360.51,291.04
2017,2,26,17,0,232.0,127.0,1.4,19.0,198.0,314.47,254.58
2017,2,26,17,15,195.0,104.5,1.4,18.5,156.0,259.66,210.56
2017,2,26,17,30,158.0,82.0,1.4,18.0,114.0,206.65,166.48
2017,2,26,17,45,101.5,58.5,1.4,17.5,77.0,134.43,105.4
2017,2,26,18,0,45.0,35.0,1.4,17.0,40.0,74.29,52.06
2017,2,26,18,15,22.5,17.5,1.5,17.0,20.0,26.87,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,50.5,20.0,2.7,17.0,25.0,16.58,0.0
2017,2,27,7,30,101.0,40.0,2.8,17.0,50.0,32.35,20.93
2017,2,27,7,45,195.5,61.0,2.95,17.5,96.0,48.42,36.29
2017,2,27,8,0,290.0,82.0,3.1,18.0,142.0,61.81,48.53
2017,2,27,8,15,194.0,107.0,3.2,18.0,152.0,81.26,65.85
2017,2,27,8,30,98.0,132.0,3.3,18.0,162.0,102.04,84.0
2017,2,27,8,45,120.0,153.0,3.45,18.5,197.0,116.69,96.35
2017,2,27,9,0,142.0,174.0,3.6,19.0,232.0,135.78,104.85
2017,2,27,9,15,139.0,198.0,3.7,19.5,260.5,165.18,125.09
2017,2,27,9,30,136.0,222.0,3.8,20.0,289.0,194.5,147.32
2017,2,27,9,45,77.0,217.0,3.95,20.5,255.5,197.99,152.11
2017,2,27,10,0,18.0,212.0,4.1,21.0,222.0,192.96,149.88
2017,2,27,10,15,10.0,191.0,4.1,21.0,197.0,175.63,136.11
2017,2,27,10,30,2.0,170.0,4.1,21.0,172.0,156.13,120.55
2017,2,27,10,45,3.5,178.5,4.15,21.5,181.0,164.96,127.08
2017,2,27,11,0,5.0,187.0,4.2,22.0,190.0,173.95,133.7
2017,2,27,11,15,2.5,143.0,4.15,22.0,144.5,133.78,101.81
2017,2,27,11,30,0.0,99.0,4.1,22.0,99.0,92.34,68.77
2017,2,27,11,45,0.0,117.5,4.1,22.5,117.5,109.45,82.19
2017,2,27,12,0,0.0,136.0,4.1,23.0,136.0,126.63,95.5
2017,2,27,12,15,0.0,135.0,4.05,23.0,135.0,125.83,94.8
2017,2,27,12,30,0.0,134.0,4.0,23.0,134.0,125.02,94.12
2017,2,27,12,45,13.0,221.5,4.0,23.5,232.0,216.27,165.35
2017,2,27,13,0,26.0,309.0,4.0,24.0,330.0,309.4,236.18
2017,2,27,13,15,77.0,347.0,3.9,24.0,406.5,392.72,299.88
2017,2,27,13,30,128.0,385.0,3.8,24.0,483.0,481.73,366.63
2017,2,27,13,45,102.0,367.5,3.75,24.5,444.5,442.42,336.48
2017,2,27,14,0,76.0,350.0,3.7,25.0,406.0,408.14,310.35
2017,2,27,14,15,392.5,269.0,3.6,25.0,544.5,615.5,471.27
2017,2,27,14,30,709.0,188.0,3.5,25.0,683.0,801.84,609.52
2017,2,27,14,45,426.0,247.5,3.4,25.0,541.5,630.54,481.96
2017,2,27,15,0,143.0,307.0,3.3,25.0,400.0,443.89,340.0
2017,2,27,15,15,255.5,272.0,3.15,24.5,424.0,511.1,394.99
2017,2,27,15,30,368.0,237.0,3.0,24.0,448.0,563.1,437.33
2017,2,27,15,45,520.0,182.0,2.95,24.0,453.5,630.52,490.88
2017,2,27,16,0,672.0,127.0,2.9,24.0,459.0,683.17,533.0
2017,2,27,16,15,638.0,120.5,2.55,23.5,408.5,637.3,499.62
2017,2,27,16,30,604.0,114.0,2.2,23.0,358.0,590.46,465.52
2017,2,27,16,45,557.5,105.0,1.85,23.0,305.5,531.65,420.78
2017,2,27,17,0,511.0,96.0,1.5,23.0,253.0,470.67,373.44
2017,2,27,17,15,442.0,84.0,1.45,22.0,200.5,397.77,317.7
2017,2,27,17,30,373.0,72.0,1.4,21.0,148.0,328.87,262.49
2017,2,27,17,45,271.0,55.0,1.35,20.5,101.0,240.25,188.82
2017,2,27,18,0,169.0,38.0,1.3,20.0,54.0,160.39,117.49
2017,2,27,18,15,84.5,19.0,1.35,19.5,27.0,70.39,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,19.5,1.0,0.92,0.0
2017,2,28,8,0,0.0,2.0,4.3,20.0,2.0,1.85,0.0
2017,2,28,8,15,0.0,3.0,4.65,20.5,3.0,2.78,0.0
2017,2,28,8,30,0.0,4.0,5.0,21.0,4.0,3.7,0.0
2017,2,28,8,45,0.0,26.5,5.35,21.5,26.5,24.59,15.81
2017,2,28,9,0,0.0,49.0,5.7,22.0,49.0,45.54,32.13
2017,2,28,9,15,0.0,87.0,5.85,22.5,87.0,80.67,60.74
2017,2,28,9,30,0.0,125.0,6.0,23.0,125.0,113.78,87.21
2017,2,28,9,45,0.0,112.5,6.15,23.5,112.5,103.66,78.6
2017,2,28,10,0,0.0,100.0,6.3,24.0,100.0,92.88,69.57
2017,2,28,10,15,3.5,149.5,6.3,24.0,151.5,138.02,105.32
2017,2,28,10,30,7.0,199.0,6.3,24.0,203.0,183.16,140.66
2017,2,28,10,45,9.5,216.0,6.35,24.0,222.5,200.29,153.79
2017,2,28,11,0,12.0,233.0,6.4,24.0,242.0,217.78,167.22
2017,2,28,11,15,13.0,241.0,6.35,24.0,251.0,226.93,174.13
2017,2,28,11,30,14.0,249.0,6.3,24.0,260.0,236.17,181.12
2017,2,28,11,45,19.0,274.5,6.3,24.5,290.0,263.59,201.83
2017,2,28,12,0,24.0,300.0,6.3,25.0,320.0,291.69,222.89
2017,2,28,12,15,16.0,255.5,6.2,25.0,269.0,247.7,188.95
2017,2,28,12,30,8.0,211.0,6.1,25.0,218.0,202.18,153.71
2017,2,28,12,45,10.5,232.5,6.0,25.5,241.5,224.81,170.93
2017,2,28,13,0,13.0,254.0,5.9,26.0,265.0,247.84,188.28
2017,2,28,13,15,14.5,262.0,5.7,26.0,274.0,257.69,195.83
2017,2,28,13,30,16.0,270.0,5.5,26.0,283.0,267.71,203.54
2017,2,28,13,45,24.0,287.5,5.35,26.0,306.0,292.42,222.67
2017,2,28,14,0,32.0,305.0,5.2,26.0,329.0,326.32,248.66
2017,2,28,14,15,44.0,309.5,4.95,26.0,341.5,343.9,262.39
2017,2,28,14,30,56.0,314.0,4.7,26.0,354.0,361.91,276.45
2017,2,28,14,45,131.5,311.0,4.5,26.0,397.5,435.35,333.93
2017,2,28,15,0,207.0,308.0,4.3,26.0,441.0,498.18,382.71
2017,2,28,15,15,240.0,283.0,4.0,25.5,428.0,500.17,386.26
2017,2,28,15,30,273.0,258.0,3.7,25.0,415.0,511.84,397.04
2017,2,28,15,45,231.0,240.0,3.4,25.0,365.5,446.52,348.16
2017,2,28,16,0,189.0,222.0,3.1,25.0,316.0,393.42,307.97
2017,2,28,16,15,173.0,202.5,2.65,24.5,281.5,358.93,282.45
2017,2,28,16,30,157.0,183.0,2.2,24.0,247.0,324.54,256.53
2017,2,28,16,45,151.5,157.5,1.8,24.0,212.5,289.93,229.86
2017,2,28,17,0,146.0,132.0,1.4,24.0,178.0,254.7,202.14
2017,2,28,17,15,125.0,107.5,1.3,23.0,141.5,210.54,167.38
2017,2,28,17,30,104.0,83.0,1.2,22.0,105.0,166.93,131.87
2017,2,28,17,45,74.5,59.5,1.15,21.5,72.5,120.68,92.84
2017,2,28,18,0,45.0,36.0,1.1,21.0,40.0,74.93,52.64
2017,2,28,18,15,22.5,18.0,1.1,20.5,20.0,35.19,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.0,16.0,5.05,14.5,36.5,12.59,0.0
2017,3,1,7,30,384.0,32.0,5.3,15.0,73.0,25.39,15.73
2017,3,1,7,45,494.0,41.0,5.6,15.5,126.0,31.07,21.58
2017,3,1,8,0,604.0,50.0,5.9,16.0,179.0,36.56,26.74
2017,3,1,8,15,665.0,56.0,6.15,16.0,236.0,43.07,32.68
2017,3,1,8,30,726.0,62.0,6.4,16.0,293.0,46.04,35.34
2017,3,1,8,45,471.5,118.0,6.65,16.5,278.5,81.84,66.74
2017,3,1,9,0,217.0,174.0,6.9,17.0,264.0,140.15,107.38
2017,3,1,9,15,539.5,125.5,6.9,17.0,387.5,136.96,87.15
2017,3,1,9,30,862.0,77.0,6.9,17.0,511.0,183.42,108.86
2017,3,1,9,45,883.0,79.0,6.9,17.5,559.5,245.63,161.42
2017,3,1,10,0,904.0,81.0,6.9,18.0,608.0,302.87,212.32
2017,3,1,10,15,918.0,83.5,6.85,18.0,650.0,359.33,263.75
2017,3,1,10,30,932.0,86.0,6.8,18.0,692.0,415.8,314.72
2017,3,1,10,45,944.0,86.5,6.75,18.5,727.5,469.47,361.91
2017,3,1,11,0,956.0,87.0,6.7,19.0,763.0,522.39,407.21
2017,3,1,11,15,963.5,88.5,6.6,19.0,790.0,572.91,450.14
2017,3,1,11,30,971.0,90.0,6.5,19.0,817.0,621.81,490.71
2017,3,1,11,45,961.0,99.0,6.45,19.5,832.0,665.33,525.1
2017,3,1,12,0,951.0,108.0,6.4,20.0,847.0,705.58,556.06
2017,3,1,12,15,953.5,108.5,6.3,20.0,856.5,742.98,585.35
2017,3,1,12,30,956.0,109.0,6.2,20.0,866.0,777.66,611.72
2017,3,1,12,45,959.0,107.5,6.15,20.0,867.0,807.88,633.58
2017,3,1,13,0,962.0,106.0,6.1,20.0,868.0,835.05,653.18
2017,3,1,13,15,960.0,105.5,6.0,20.0,859.0,856.12,668.17
2017,3,1,13,30,958.0,105.0,5.9,20.0,850.0,873.71,680.7
2017,3,1,13,45,957.0,102.5,5.85,20.0,832.5,886.51,690.13
2017,3,1,14,0,956.0,100.0,5.8,20.0,815.0,895.67,697.1
2017,3,1,14,15,949.5,99.0,5.7,19.5,788.5,898.2,700.57
2017,3,1,14,30,943.0,98.0,5.6,19.0,762.0,897.06,701.6
2017,3,1,14,45,880.0,109.5,5.55,19.0,706.0,864.88,679.23
2017,3,1,15,0,817.0,121.0,5.5,19.0,650.0,824.26,650.82
2017,3,1,15,15,852.0,107.0,5.45,18.5,628.5,833.34,660.25
2017,3,1,15,30,887.0,93.0,5.4,18.0,607.0,837.9,666.31
2017,3,1,15,45,873.0,88.0,5.35,18.0,560.0,809.42,646.82
2017,3,1,16,0,859.0,83.0,5.3,18.0,513.0,778.08,625.27
2017,3,1,16,15,831.5,79.5,5.05,17.5,459.5,735.74,595.5
2017,3,1,16,30,804.0,76.0,4.8,17.0,406.0,691.69,564.0
2017,3,1,16,45,770.0,70.0,4.6,16.5,350.0,638.78,525.13
2017,3,1,17,0,736.0,64.0,4.4,16.0,294.0,585.28,483.94
2017,3,1,17,15,674.5,57.5,4.05,15.0,236.5,513.67,426.31
2017,3,1,17,30,613.0,51.0,3.7,14.0,179.0,449.54,372.08
2017,3,1,17,45,511.5,41.0,3.35,13.5,126.0,357.91,292.19
2017,3,1,18,0,410.0,31.0,3.0,13.0,73.0,274.0,212.3
2017,3,1,18,15,205.0,15.5,3.1,12.5,36.5,130.35,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,140.5,18.5,3.2,5.5,33.5,14.55,0.0
2017,3,2,7,30,281.0,37.0,3.2,6.0,67.0,28.77,19.55
2017,3,2,7,45,348.5,53.0,3.25,6.5,113.0,40.33,30.9
2017,3,2,8,0,416.0,69.0,3.3,7.0,159.0,51.36,41.35
2017,3,2,8,15,478.0,77.0,3.4,7.5,208.5,56.21,45.89
2017,3,2,8,30,540.0,85.0,3.5,8.0,258.0,59.48,48.79
2017,3,2,8,45,674.0,81.0,3.65,9.0,336.5,53.49,43.07
2017,3,2,9,0,808.0,77.0,3.8,10.0,415.0,82.2,46.72
2017,3,2,9,15,714.0,105.0,4.05,10.5,431.5,139.0,83.29
2017,3,2,9,30,620.0,133.0,4.3,11.0,448.0,190.61,127.78
2017,3,2,9,45,761.5,111.0,4.55,12.0,533.5,239.66,164.38
2017,3,2,10,0,903.0,89.0,4.8,13.0,619.0,312.81,223.91
2017,3,2,10,15,917.0,91.5,4.7,13.0,661.5,369.41,275.7
2017,3,2,10,30,931.0,94.0,4.6,13.0,704.0,426.0,326.82
2017,3,2,10,45,941.5,95.5,4.55,13.5,738.5,480.03,374.22
2017,3,2,11,0,952.0,97.0,4.5,14.0,773.0,533.19,419.47
2017,3,2,11,15,959.0,98.0,4.4,14.5,800.0,582.99,460.58
2017,3,2,11,30,966.0,99.0,4.3,15.0,827.0,631.12,499.03
2017,3,2,11,45,967.0,101.5,4.25,15.5,844.5,675.13,533.32
2017,3,2,12,0,968.0,104.0,4.2,16.0,862.0,716.61,564.78
2017,3,2,12,15,970.0,104.5,4.1,16.0,871.0,754.21,593.65
2017,3,2,12,30,972.0,105.0,4.0,16.0,880.0,789.0,619.14
2017,3,2,12,45,971.5,105.5,3.95,16.0,879.5,818.98,640.3
2017,3,2,13,0,971.0,106.0,3.9,16.0,879.0,845.73,659.13
2017,3,2,13,15,968.5,105.5,3.8,16.0,869.5,866.58,673.52
2017,3,2,13,30,966.0,105.0,3.7,16.0,860.0,883.89,685.48
2017,3,2,13,45,960.5,104.5,3.65,16.0,841.0,895.16,693.56
2017,3,2,14,0,955.0,104.0,3.6,16.0,822.0,902.74,699.22
2017,3,2,14,15,948.0,103.0,3.6,16.0,795.0,904.85,701.53
2017,3,2,14,30,941.0,102.0,3.6,16.0,768.0,903.28,701.45
2017,3,2,14,45,925.0,102.5,3.6,16.0,731.5,892.21,694.87
2017,3,2,15,0,909.0,103.0,3.6,16.0,695.0,877.73,686.06
2017,3,2,15,15,894.5,100.5,3.55,15.5,653.0,864.1,679.0
2017,3,2,15,30,880.0,98.0,3.5,15.0,611.0,841.2,665.32
2017,3,2,15,45,860.5,94.0,3.45,15.0,562.5,809.57,644.08
2017,3,2,16,0,841.0,90.0,3.4,15.0,514.0,775.31,620.84
2017,3,2,16,15,812.5,86.0,3.05,14.5,460.5,731.89,590.2
2017,3,2,16,30,784.0,82.0,2.7,14.0,407.0,686.81,557.85
2017,3,2,16,45,745.5,76.0,2.35,13.5,350.5,631.13,516.65
2017,3,2,17,0,707.0,70.0,2.0,13.0,294.0,579.63,476.48
2017,3,2,17,15,644.0,63.0,1.85,12.0,236.5,507.78,420.03
2017,3,2,17,30,581.0,56.0,1.7,11.0,179.0,438.52,362.86
2017,3,2,17,45,475.0,45.0,1.6,10.5,126.0,344.0,281.8
2017,3,2,18,0,369.0,34.0,1.5,10.0,73.0,257.42,201.56
2017,3,2,18,15,184.5,17.0,1.5,9.5,36.5,124.03,0.92
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,213.0,17.5,2.3,6.5,41.5,13.71,0.76
2017,3,3,7,30,426.0,35.0,2.4,7.0,83.0,27.83,18.79
2017,3,3,7,45,520.0,45.0,2.5,8.0,137.5,34.26,25.31
2017,3,3,8,0,614.0,55.0,2.6,9.0,192.0,40.41,31.14
2017,3,3,8,15,673.0,62.0,2.8,10.0,249.5,43.72,34.16
2017,3,3,8,30,732.0,69.0,3.0,11.0,307.0,51.67,41.19
2017,3,3,8,45,763.0,76.0,3.25,12.0,363.0,55.05,43.94
2017,3,3,9,0,794.0,83.0,3.5,13.0,419.0,89.79,51.3
2017,3,3,9,15,821.0,87.0,3.8,13.5,472.0,143.38,81.06
2017,3,3,9,30,848.0,91.0,4.1,14.0,525.0,199.65,123.81
2017,3,3,9,45,732.5,129.0,4.4,15.0,528.5,251.12,173.13
2017,3,3,10,0,617.0,167.0,4.7,16.0,532.0,294.99,216.25
2017,3,3,10,15,757.5,137.5,4.7,16.0,616.0,351.49,262.52
2017,3,3,10,30,898.0,108.0,4.7,16.0,700.0,424.95,323.45
2017,3,3,10,45,648.5,207.5,4.7,16.5,646.0,448.96,348.44
2017,3,3,11,0,399.0,307.0,4.7,17.0,592.0,452.74,353.83
2017,3,3,11,15,275.0,342.0,4.7,17.0,542.0,441.17,345.91
2017,3,3,11,30,151.0,377.0,4.7,17.0,492.0,420.41,329.5
2017,3,3,11,45,292.0,354.5,4.75,17.5,582.5,496.13,388.99
2017,3,3,12,0,433.0,332.0,4.8,18.0,673.0,583.25,456.35
2017,3,3,12,15,386.5,354.0,4.75,18.0,661.0,591.76,462.05
2017,3,3,12,30,340.0,376.0,4.7,18.0,649.0,596.95,465.27
2017,3,3,12,45,618.0,258.5,4.7,18.0,753.5,711.47,556.79
2017,3,3,13,0,896.0,141.0,4.7,18.0,858.0,829.67,647.52
2017,3,3,13,15,593.0,260.5,4.65,18.0,732.5,731.89,571.43
2017,3,3,13,30,290.0,380.0,4.6,18.0,607.0,615.83,479.22
2017,3,3,13,45,303.5,367.5,4.55,18.0,600.5,624.25,486.88
2017,3,3,14,0,317.0,355.0,4.5,18.0,594.0,631.44,493.12
2017,3,3,14,15,220.5,350.5,4.4,18.0,514.5,544.13,426.3
2017,3,3,14,30,124.0,346.0,4.3,18.0,435.0,463.69,363.67
2017,3,3,14,45,265.0,308.5,4.2,18.0,486.0,556.95,439.21
2017,3,3,15,0,406.0,271.0,4.1,18.0,537.0,637.12,503.29
2017,3,3,15,15,232.0,262.5,4.0,17.5,412.5,484.73,385.77
2017,3,3,15,30,58.0,254.0,3.9,17.0,288.0,311.09,247.92
2017,3,3,15,45,69.0,237.5,3.8,17.0,275.0,304.26,244.1
2017,3,3,16,0,80.0,221.0,3.7,17.0,262.0,296.84,239.31
2017,3,3,16,15,143.0,198.5,3.35,16.5,262.0,332.4,270.54
2017,3,3,16,30,206.0,176.0,3.0,16.0,262.0,352.4,289.04
2017,3,3,16,45,380.5,136.5,2.7,15.5,268.5,448.09,369.13
2017,3,3,17,0,555.0,97.0,2.4,15.0,275.0,511.08,420.9
2017,3,3,17,15,488.0,85.5,2.2,14.0,220.0,434.06,359.13
2017,3,3,17,30,421.0,74.0,2.0,13.0,165.0,364.15,301.22
2017,3,3,17,45,321.0,58.0,1.85,12.5,115.5,274.53,224.32
2017,3,3,18,0,221.0,42.0,1.7,12.0,66.0,193.39,150.85
2017,3,3,18,15,110.5,21.0,1.8,12.0,33.0,94.8,11.98
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
