Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,34.35,25.49
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,64.2,49.65
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,63.27,48.66
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,62.35,47.7
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,99.84,79.02
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,136.08,108.72
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,153.03,122.31
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,170.3,136.14
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,157.08,124.85
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,143.21,113.12
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,99.68,77.3
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,55.02,40.31
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,69.52,52.31
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,84.04,64.25
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,89.63,68.81
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,95.24,73.39
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,78.9,59.82
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,62.53,46.24
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,80.77,61.29
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,99.07,76.33
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,85.42,65.18
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,71.84,54.07
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,77.9,59.16
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,83.96,64.26
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,72.25,54.68
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,60.55,45.08
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,55.87,41.38
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,51.19,37.65
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,38.12,26.74
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,25.08,15.75
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,23.21,14.23
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,21.34,12.69
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,18.55,10.34
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,15.76,7.96
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,12.51,5.15
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,9.26,2.31
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.85,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,16.02,4.58
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,32.98,22.95
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,39.97,29.85
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,46.66,36.1
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,50.39,39.47
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,53.96,42.54
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,58.38,46.24
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,97.21,56.94
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,112.71,73.97
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,106.42,82.87
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,123.82,96.65
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,141.32,110.31
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,160.79,125.34
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,180.7,140.61
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,179.42,139.1
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,177.89,137.46
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,215.1,166.54
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,253.07,195.92
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,257.04,198.44
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,260.92,200.99
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,251.88,193.95
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,242.46,186.65
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,265.8,204.38
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,289.62,222.3
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,309.81,237.87
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,337.27,258.94
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,429.57,330.78
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,533.42,409.57
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,480.08,369.16
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,414.87,320.07
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,368.1,284.99
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,320.58,248.83
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,359.75,281.0
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,410.19,321.16
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,297.54,233.8
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,188.04,146.82
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,147.14,114.79
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,106.42,82.18
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,308.7,252.16
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,481.62,389.53
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,409.16,331.2
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,340.47,275.25
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,251.13,200.63
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,161.24,123.35
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,78.4,23.84
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,17.17,6.05
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,33.73,23.14
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,53.07,40.58
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,72.13,57.55
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,90.61,73.67
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,108.89,89.26
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,126.58,104.04
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,150.9,115.13
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,161.71,123.95
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,163.88,127.25
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,206.09,158.78
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,259.39,199.17
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,241.09,185.85
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,221.58,171.06
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,253.83,195.6
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,292.67,225.05
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,333.36,256.2
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,376.42,289.06
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,388.74,297.72
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,400.76,306.15
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,486.06,372.08
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,580.05,443.54
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,695.38,534.73
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,813.3,623.65
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,680.35,521.96
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,516.59,392.51
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,538.96,410.64
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,561.18,428.19
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,622.07,475.82
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,672.82,515.69
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,583.82,448.42
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,483.16,371.81
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,450.4,348.53
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,416.97,324.32
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,273.64,213.6
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,137.35,104.96
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,103.85,78.77
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,70.74,52.36
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,311.41,253.46
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,507.06,409.07
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,434.17,350.73
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,363.1,292.92
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,265.19,210.9
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,168.28,127.96
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,82.0,30.52
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.72,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,26.22,13.27
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,44.49,32.29
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,60.5,46.88
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,75.92,60.59
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,88.01,71.17
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,94.63,76.79
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,92.48,74.58
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,123.36,80.08
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,175.67,118.02
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,222.29,156.77
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,266.73,195.52
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,298.64,224.03
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,258.04,197.22
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,203.19,156.93
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,215.02,166.12
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,227.02,175.33
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,260.23,200.95
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,291.88,225.2
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,299.46,230.96
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,304.34,234.77
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,365.96,282.32
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,430.82,331.7
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,484.77,373.27
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,538.74,414.72
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,525.11,404.28
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,509.86,392.86
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,490.43,378.58
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,460.91,356.74
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,546.14,424.42
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,632.78,491.72
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,601.6,468.71
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,569.14,445.09
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,539.44,424.52
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,496.5,393.82
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,504.04,401.73
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,496.53,398.14
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,365.34,294.89
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,240.15,193.36
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,209.4,169.27
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,178.82,144.67
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,276.95,228.71
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,350.86,289.22
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,266.9,217.11
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,189.98,148.85
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,96.46,43.73
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,10.48,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,23.57,12.55
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,37.83,27.56
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,42.2,32.07
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,51.75,40.85
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,65.93,53.5
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,79.97,65.75
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,85.33,70.14
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,90.79,71.04
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,121.12,95.67
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,151.6,119.92
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,165.32,130.27
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,179.29,140.77
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,263.67,204.74
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,367.05,283.34
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,399.34,308.08
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,431.43,332.48
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,512.73,395.46
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,617.41,475.63
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,561.52,431.15
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,479.61,365.65
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,456.43,347.99
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,427.41,325.45
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,408.31,310.95
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,387.69,295.17
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,327.08,249.82
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,258.9,198.08
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,234.74,179.51
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,210.23,160.49
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,267.04,204.83
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,336.44,257.94
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,339.13,260.47
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,341.8,263.28
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,300.69,232.28
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,247.95,192.08
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,362.0,284.06
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,461.77,362.64
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,371.11,293.25
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,295.26,234.3
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,248.76,198.69
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,214.04,171.49
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,293.77,238.09
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,350.59,283.01
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,264.59,211.05
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,186.27,143.61
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,86.68,42.34
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,17.16,7.75
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,29.72,20.05
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,45.46,34.27
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,60.87,48.01
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,76.93,62.02
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,92.8,75.57
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,109.29,89.4
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,126.64,98.95
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,154.2,120.16
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,183.37,142.33
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,214.91,165.72
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,256.73,197.24
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,289.87,222.56
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,325.17,249.55
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,348.96,267.29
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,372.83,284.88
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,382.39,292.02
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,390.59,298.03
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,433.75,330.68
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,481.74,366.61
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,529.45,402.55
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,582.39,442.03
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,473.09,360.28
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,353.07,268.74
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,424.17,323.43
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,504.95,383.73
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,533.17,405.3
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,561.46,427.13
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,565.22,430.72
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,567.93,433.75
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,569.5,436.32
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,581.19,446.12
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,617.7,476.95
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,661.94,512.69
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,657.48,511.29
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,648.21,506.72
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,522.3,412.6
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,392.34,312.63
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,338.57,272.62
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,296.97,240.57
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,250.39,203.48
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,204.59,165.77
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,151.77,120.68
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,100.79,76.25
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,49.0,23.52
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,27.01,15.92
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,42.5,31.04
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,57.42,44.58
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,71.77,57.3
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,83.81,67.66
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,89.24,72.07
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,98.07,79.24
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,138.35,91.32
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,185.18,123.76
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,232.62,160.68
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,277.69,198.86
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,323.0,236.64
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,361.79,268.05
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,400.96,299.36
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,430.38,322.65
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,454.86,341.25
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,488.29,366.35
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,521.99,391.28
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,555.23,416.17
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,589.03,441.32
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,678.9,510.7
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,775.3,582.45
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,771.3,577.5
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,752.85,561.8
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,709.2,529.89
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,655.14,490.25
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,458.78,348.39
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,247.59,187.9
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,498.91,384.91
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,739.19,562.19
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,661.68,504.66
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,594.58,455.36
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,599.98,463.12
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,602.34,468.33
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,550.03,430.28
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,497.86,392.01
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,374.68,297.84
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,257.0,204.69
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,226.5,181.51
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,195.95,157.49
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,160.69,128.9
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,125.59,99.72
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,89.94,69.23
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,49.34,34.49
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,22.6,8.57
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.72,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,19.02,9.94
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,32.52,22.81
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,48.92,37.7
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,65.1,52.17
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,81.49,66.65
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,97.7,80.71
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,111.98,88.43
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,127.0,100.3
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,143.26,113.11
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,159.96,126.15
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,153.52,120.45
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,146.0,113.95
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,159.76,124.67
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,173.85,135.62
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,178.09,138.48
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,182.32,141.37
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,258.81,201.28
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,339.98,263.59
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,282.4,218.51
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,220.96,170.36
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,272.77,210.65
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,327.83,252.69
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,308.34,237.61
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,290.35,223.88
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,294.52,227.66
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,298.72,231.46
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,221.44,171.59
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,143.72,110.36
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,132.44,101.61
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,121.1,92.68
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,180.77,140.74
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,242.62,189.86
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,198.15,155.15
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,153.69,120.08
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,171.44,135.03
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,190.05,150.58
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,298.89,241.87
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,381.71,310.67
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,342.0,279.37
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,302.2,247.89
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,255.82,210.51
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,210.23,172.57
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,160.24,129.4
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,111.49,86.34
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,54.39,30.56
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,13.46,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,30.92,20.61
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,46.14,35.72
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,55.46,44.8
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,64.38,53.2
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,34.54,26.02
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,11.12,4.54
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,36.22,25.93
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,61.4,47.49
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,81.45,64.45
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,100.63,80.52
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,102.7,81.99
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,104.71,83.44
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,102.17,80.93
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,99.55,78.4
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,104.18,81.95
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,108.83,85.5
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,130.35,103.16
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,152.08,120.88
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,165.8,131.76
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,179.73,142.77
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,182.04,144.56
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,184.36,146.41
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,176.65,139.87
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,168.78,133.25
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,192.54,152.51
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,216.65,171.93
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,187.89,148.81
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,158.84,125.4
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,209.83,167.01
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,262.23,209.19
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,249.07,198.81
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,235.8,188.51
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,234.64,188.07
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,233.59,187.72
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,227.69,183.59
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,221.81,179.49
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,189.03,153.28
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,156.42,126.85
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,134.78,109.15
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,113.26,91.25
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,91.82,73.35
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,70.05,54.78
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,49.65,36.95
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,28.8,18.58
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,15.77,5.42
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,7.63,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,14.18,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,33.53,23.06
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,52.77,41.59
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,67.48,55.39
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,78.55,65.54
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,83.29,69.82
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,101.05,85.55
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,85.73,68.13
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,67.94,52.65
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,93.74,74.16
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,118.89,94.76
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,148.77,118.85
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,179.13,143.04
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,277.88,220.02
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,397.88,314.15
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,413.76,327.38
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,427.66,338.36
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,459.8,363.23
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,492.96,388.6
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,602.31,477.34
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,732.87,580.95
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,768.67,607.25
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,802.03,631.31
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,832.26,652.18
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,855.84,668.21
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,880.44,685.79
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,897.7,698.14
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,904.96,702.42
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,914.13,708.25
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,921.06,713.37
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,918.48,711.9
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,912.57,708.27
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,902.99,702.22
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,882.7,689.36
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,859.28,674.35
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,830.44,654.51
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,798.79,632.92
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,755.65,602.96
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,710.86,571.39
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,657.07,531.4
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,606.94,493.39
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,537.12,439.57
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,469.53,385.05
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,383.26,313.05
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,303.2,242.62
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,185.72,125.39
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,54.08,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,8.58,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.46,0.0
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,24.33,15.66
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,33.63,24.93
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,38.42,29.6
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,43.01,33.82
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,45.33,35.87
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,52.49,42.19
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,73.81,44.25
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,127.67,70.74
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,182.54,110.76
