Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,239.59,158.6
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,296.23,208.71
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,359.17,263.9
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,415.0,312.94
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,470.66,360.66
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,523.38,404.09
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,575.0,445.23
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,623.3,483.72
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,669.86,519.95
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,712.52,552.53
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,752.82,582.73
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,788.67,607.46
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,821.68,629.67
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,848.98,648.1
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,872.99,664.29
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,892.24,677.96
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,908.0,689.37
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,917.73,697.09
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,923.85,702.52
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,923.91,703.39
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,920.36,701.97
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,910.21,696.45
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,896.66,688.72
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,876.13,675.7
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,859.32,665.44
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,827.96,644.85
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,794.04,622.43
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,750.9,593.12
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,706.15,562.24
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,651.37,523.44
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,600.41,486.55
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,530.83,433.53
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,463.53,379.76
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,376.95,307.92
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,296.72,237.78
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,183.5,126.72
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,53.46,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,10.01,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,16.6,0.3
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,28.31,18.94
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,38.79,29.14
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,43.26,33.52
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,47.58,37.52
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,50.42,39.9
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,53.1,42.03
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,76.18,44.33
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,133.28,74.92
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,187.0,114.26
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,243.08,161.01
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,298.56,209.64
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,355.23,259.46
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,415.26,311.1
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,469.83,357.26
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,521.76,400.24
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,572.76,441.23
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,620.91,479.67
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,667.42,515.97
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,710.17,548.02
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,750.85,577.88
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,786.66,603.25
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,819.69,626.31
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,847.46,644.46
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,872.02,660.39
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,891.06,673.84
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,906.64,685.08
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,916.13,692.31
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,922.03,697.28
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,922.41,698.36
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,919.21,697.19
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,906.52,689.66
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,897.4,684.83
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,876.72,673.04
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,852.98,659.21
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,819.25,637.03
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,783.2,613.11
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,555.86,444.51
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,323.18,259.35
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,287.92,232.66
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,252.57,204.68
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,366.94,301.16
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,444.4,363.75
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,354.27,287.91
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,270.77,215.55
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,149.89,104.08
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,11.44,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,19.86,4.06
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,33.82,23.3
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,48.01,36.62
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,57.21,45.15
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,65.98,52.98
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,49.94,38.71
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,50.19,38.75
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,64.2,48.33
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,78.22,59.67
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,87.27,66.78
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,96.35,73.83
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,116.93,90.16
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,137.55,106.33
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,145.46,112.15
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,153.49,118.07
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,136.44,104.11
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,118.91,89.85
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,130.3,98.77
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,141.8,107.74
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,126.96,95.72
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,111.94,83.62
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,299.19,230.65
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,494.33,378.06
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,527.08,401.81
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,560.86,426.65
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,443.41,338.57
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,319.06,243.42
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,509.26,391.99
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,698.9,534.27
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,704.28,538.75
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,707.74,542.72
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,656.33,504.8
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,604.02,466.02
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,722.86,560.78
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,826.37,639.38
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,793.05,616.11
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,757.52,591.92
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,711.51,560.51
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,664.35,527.82
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,607.45,486.56
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,550.62,444.22
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,478.03,388.18
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,406.28,330.66
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,324.13,262.31
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,248.42,196.66
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,151.08,105.56
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,29.96,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,11.91,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,20.68,6.38
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,34.12,23.35
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,47.88,36.08
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,54.78,42.49
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,62.25,49.1
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,65.91,52.15
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,69.37,54.91
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,77.08,51.02
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,83.49,63.28
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,100.84,77.19
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,118.24,91.02
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,134.55,103.65
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,151.01,116.29
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,183.85,141.69
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,217.42,167.41
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,225.92,173.42
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,234.43,179.45
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,242.81,185.72
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,251.26,192.07
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,428.35,329.87
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,626.2,478.0
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,637.52,485.05
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,645.96,490.41
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,674.8,512.33
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,703.64,534.1
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,713.45,541.3
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,721.57,547.39
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,820.72,624.65
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,906.16,686.63
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,905.89,685.91
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,902.18,683.41
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,886.02,672.72
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,866.75,660.05
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,848.5,647.92
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,823.27,630.96
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,791.77,609.92
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,757.97,587.34
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,712.68,556.75
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,666.25,524.89
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,610.37,485.12
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,554.51,443.83
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,482.78,389.49
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,411.0,332.97
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,326.56,263.24
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,249.2,196.76
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,152.62,108.01
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,31.45,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,13.34,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,23.02,9.4
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,36.83,25.81
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,50.88,38.77
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,58.43,45.71
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,65.65,52.06
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,83.95,67.8
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,115.4,94.49
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,127.7,99.56
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,140.25,109.09
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,148.35,114.92
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,156.27,120.58
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,153.93,118.16
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,151.07,115.38
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,225.08,172.42
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,305.43,233.24
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,319.21,242.83
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,332.58,252.19
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,338.35,256.28
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,343.46,259.87
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,529.26,403.58
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,746.76,562.88
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,694.93,520.22
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,621.49,462.53
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,665.86,495.24
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,715.77,530.67
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,709.2,525.52
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,704.34,521.82
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,637.98,474.18
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,559.18,417.18
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,747.21,560.43
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,913.28,676.98
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,785.09,588.17
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,638.9,481.07
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,754.07,571.82
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,847.92,640.17
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,608.33,469.28
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,345.9,267.75
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,239.98,187.07
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,128.8,98.74
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,112.3,86.0
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,95.74,72.88
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,303.3,245.9
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,453.08,363.71
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,365.7,291.54
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,284.68,223.05
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,180.36,128.97
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,53.46,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,13.82,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,22.87,10.49
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,35.15,24.48
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,46.89,35.35
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,52.67,40.7
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,56.48,44.06
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,58.8,45.94
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,61.02,47.63
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,96.05,53.96
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,146.92,83.01
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,205.6,127.71
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,261.11,173.96
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,316.22,221.5
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,372.8,270.13
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,427.28,316.46
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,485.86,364.54
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,537.57,406.23
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,588.41,446.03
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,636.12,483.34
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,682.19,518.63
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,723.89,549.0
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,763.35,577.04
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,798.09,600.82
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,830.09,622.64
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,857.21,641.3
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,881.19,657.88
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,899.76,670.63
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,914.92,681.19
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,923.93,686.39
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,929.39,689.34
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,929.0,691.01
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,925.08,690.48
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,911.65,682.55
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,902.27,677.58
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,880.37,663.88
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,855.48,648.24
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,821.84,626.51
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,785.88,603.07
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,745.86,576.88
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,700.71,546.62
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,644.24,507.61
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,587.83,467.42
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,518.12,415.24
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,450.68,362.63
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,364.16,291.93
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,283.65,223.4
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,178.42,129.2
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,52.72,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,13.82,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,22.81,11.31
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,34.29,23.82
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,46.63,35.16
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,51.09,39.32
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,55.4,43.11
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,57.79,45.04
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,60.06,46.78
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,100.28,55.43
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,158.58,91.17
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,213.18,133.12
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,270.06,180.98
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,325.91,229.53
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,383.24,279.19
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,421.67,316.75
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,442.91,337.04
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,508.98,388.53
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,604.16,462.31
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,652.74,500.46
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,699.59,536.61
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,743.48,568.93
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,785.55,598.37
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,821.63,623.08
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,854.81,645.64
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,882.86,663.56
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,907.62,679.19
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,927.23,692.35
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,943.3,703.2
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,953.49,710.57
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,959.99,715.62
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,960.02,715.72
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,956.36,713.5
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,944.44,706.27
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,929.1,697.04
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,908.16,685.22
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,884.09,671.31
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,859.75,655.93
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,825.76,633.76
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,782.65,605.15
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,737.85,574.96
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,683.67,537.56
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,628.96,498.88
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,563.8,451.64
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,496.94,399.92
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,411.76,330.52
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,332.4,262.65
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,220.01,161.97
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,86.01,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,14.77,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,24.38,13.22
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,36.27,25.71
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,46.32,35.08
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,48.21,36.9
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,50.24,38.59
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,52.13,40.1
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,53.92,41.44
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,103.9,56.29
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,156.97,88.42
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,212.47,131.73
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,269.96,180.55
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,332.12,234.33
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,389.1,283.84
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,445.05,331.64
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,500.69,377.83
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,552.77,419.94
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,603.7,459.83
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,652.19,497.66
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,698.89,533.21
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,740.31,563.2
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,779.02,589.79
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,813.91,613.46
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,845.95,635.04
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,873.06,651.85
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,896.93,666.53
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,915.63,679.08
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,930.86,689.4
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,939.91,695.94
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,945.35,700.24
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,944.35,700.14
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,939.75,697.82
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,927.05,690.21
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,911.09,680.57
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,896.17,673.11
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,871.15,658.75
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,838.55,637.86
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,803.53,615.21
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,759.91,586.61
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,714.75,556.51
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,662.1,520.34
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,605.71,480.48
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,536.63,429.44
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,469.74,377.57
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,382.68,306.85
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,301.72,238.18
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,196.14,144.83
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,85.87,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,17.16,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,29.25,17.43
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,46.16,34.04
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,62.5,48.87
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,68.78,54.6
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,76.69,61.43
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,94.9,76.91
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,128.61,105.26
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,147.42,114.44
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,166.61,128.82
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,186.38,143.95
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,206.4,159.26
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,236.04,181.2
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,275.69,210.83
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,324.81,247.23
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,373.5,283.21
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,355.45,269.33
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,325.78,246.37
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,438.63,331.97
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,566.0,426.31
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,657.64,496.61
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,764.04,576.8
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,712.02,534.38
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,636.87,474.83
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,759.48,569.92
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,881.03,657.61
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,899.01,669.53
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,913.69,680.0
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,797.52,597.96
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,659.36,493.5
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,800.94,603.39
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,928.74,694.47
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,916.34,686.57
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,900.67,677.5
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,878.24,663.64
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,852.89,647.77
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,819.11,626.05
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,787.28,605.62
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,742.56,576.34
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,696.58,545.71
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,638.47,505.54
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,580.7,464.07
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,510.21,410.38
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,442.04,356.54
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,353.73,284.44
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,271.71,214.89
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,173.19,128.16
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,62.78,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,16.2,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,26.69,15.81
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,37.14,26.37
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,45.74,34.34
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,48.56,36.99
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,51.37,39.4
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,53.19,40.91
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,57.63,44.63
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,112.73,61.14
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,166.34,95.45
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,222.29,140.12
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,280.21,189.94
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,342.88,244.62
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,400.43,295.06
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,456.12,343.3
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,511.42,390.0
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,564.23,433.56
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,615.96,475.12
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,664.72,514.28
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,711.65,551.27
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,754.28,583.43
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,794.52,611.86
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,829.83,637.05
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,862.23,660.12
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,889.77,679.88
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,913.98,697.35
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,933.24,711.22
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,948.98,722.73
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,958.48,729.97
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,964.32,734.8
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,964.54,735.84
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,961.1,734.48
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,949.37,727.4
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,934.25,718.08
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,913.13,705.61
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,896.08,696.17
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,787.49,619.54
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,672.11,534.21
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,714.91,571.31
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,737.48,590.95
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,683.86,551.57
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,626.59,508.82
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,556.74,455.05
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,488.96,400.37
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,400.14,326.35
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,317.3,254.51
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,179.24,134.63
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,29.03,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.25,17.5,1.0,0.92,0.0
2017,3,24,7,0,0.0,2.0,3.3,18.0,2.0,1.85,0.0
2017,3,24,7,15,0.0,4.5,3.3,18.0,4.5,4.16,0.0
2017,3,24,7,30,0.0,7.0,3.3,18.0,7.0,6.48,0.05
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,8.8,2.13
2017,3,24,8,0,0.0,12.0,3.4,19.0,12.0,11.12,4.17
2017,3,24,8,15,0.0,27.5,3.6,19.5,27.5,25.52,16.8
2017,3,24,8,30,0.0,43.0,3.8,20.0,43.0,39.95,29.27
2017,3,24,8,45,11.5,119.0,4.05,20.5,125.0,108.62,83.62
2017,3,24,9,0,23.0,195.0,4.3,21.0,207.0,173.02,134.41
2017,3,24,9,15,91.5,238.0,4.4,21.0,292.5,214.43,164.02
2017,3,24,9,30,160.0,281.0,4.5,21.0,378.0,264.88,201.39
2017,3,24,9,45,80.0,215.5,4.65,21.5,264.0,211.22,161.84
2017,3,24,10,0,0.0,150.0,4.8,22.0,150.0,137.86,105.35
