Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,833.32,625.18
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,868.32,648.01
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,900.42,668.64
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,927.27,684.51
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,950.86,698.39
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,969.3,710.02
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,984.22,719.37
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,993.24,725.21
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,998.61,728.8
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,997.39,728.23
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,992.5,725.45
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,979.59,717.88
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,963.31,708.29
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,941.5,694.53
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,916.62,678.84
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,891.3,662.93
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,855.96,640.25
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,812.28,612.41
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,766.95,583.11
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,712.04,546.53
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,660.78,511.79
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,592.48,465.61
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,525.96,417.54
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,441.63,352.28
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,362.56,287.88
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,257.12,199.34
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,157.8,91.53
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,58.52,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,12.39,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,27.4,16.51
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,43.26,32.08
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,58.53,46.12
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,73.22,59.3
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,77.37,62.89
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,84.64,69.0
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,113.81,93.91
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,155.56,115.01
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,188.88,133.31
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,226.94,158.12
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,271.31,192.83
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,321.78,233.97
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,373.9,278.13
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,422.62,318.34
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,476.32,361.34
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,546.24,416.85
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,582.87,445.06
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,609.18,463.67
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,667.31,509.18
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,736.23,562.15
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,776.26,590.48
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,814.27,615.69
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,847.89,638.44
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,878.86,659.23
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,904.43,674.83
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,926.97,688.28
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,944.58,699.12
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,958.88,707.71
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,967.38,710.96
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,972.41,712.03
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,970.76,710.49
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,965.66,706.79
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,959.77,703.27
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,942.86,692.58
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,920.47,679.19
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,895.13,663.85
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,865.32,644.51
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,832.82,623.35
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,789.13,594.99
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,748.42,568.4
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,696.34,532.6
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,643.64,495.79
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,575.63,448.82
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,509.43,400.27
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,425.84,336.31
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,347.31,273.17
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,242.84,187.02
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,145.17,87.04
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,52.57,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,20.02,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,25.79,15.88
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,35.19,25.66
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,40.7,31.07
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,45.95,35.97
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,48.04,37.81
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,50.04,39.45
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,56.88,45.33
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,108.85,60.02
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,161.18,93.48
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,217.62,138.83
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,282.07,195.47
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,341.02,248.81
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,399.36,300.87
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,458.58,352.45
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,515.33,401.37
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,571.47,448.3
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,624.74,491.66
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,676.81,532.82
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,725.87,571.45
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,772.9,607.25
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,814.31,635.78
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,852.42,661.67
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,887.76,686.46
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,920.17,709.08
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,947.42,726.57
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,971.35,741.67
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,990.4,754.85
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1005.9,765.67
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1014.47,772.14
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1019.3,776.22
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,1018.98,776.24
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,1014.96,773.87
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,1003.15,766.62
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,987.88,757.16
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,966.59,742.95
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,942.13,726.66
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,911.61,706.51
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,885.68,689.69
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,842.26,660.6
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,797.02,629.97
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,742.96,591.42
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,688.17,552.01
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,619.69,502.2
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,557.24,454.5
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,474.42,387.76
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,396.39,321.82
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,288.95,229.96
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,189.4,122.42
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,71.85,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,7.63,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,12.89,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,22.42,13.27
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,31.37,22.24
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,35.84,26.61
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,44.04,34.07
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,46.35,36.0
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,48.61,37.75
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,53.72,41.94
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,107.73,55.58
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,163.54,91.94
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,228.64,143.62
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,286.98,193.46
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,346.46,244.93
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,404.86,295.07
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,463.42,343.97
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,519.45,390.01
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,574.78,433.99
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,627.75,473.91
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,679.3,511.34
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,727.14,546.32
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,772.91,578.72
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,815.99,606.32
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,856.74,632.07
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,891.56,654.45
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,923.33,674.78
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,949.89,690.37
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,973.0,703.74
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,992.06,715.94
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,1007.5,725.99
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1015.56,732.15
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1019.86,736.16
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,928.92,678.45
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,818.71,602.62
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,914.53,673.24
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,983.73,718.7
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,895.95,662.81
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,795.8,597.76
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,753.13,571.04
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,713.41,545.29
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,636.93,492.05
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,562.92,439.39
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,631.02,494.57
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,675.63,528.49
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,612.94,484.4
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,548.06,436.99
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,464.62,372.58
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,386.11,308.72
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,282.11,221.97
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,186.32,122.55
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,70.1,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,8.58,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,14.24,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,26.41,16.75
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,37.47,27.49
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,42.83,32.61
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,47.96,37.21
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,50.71,39.5
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,53.3,41.52
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,61.55,48.49
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,118.71,65.72
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,171.4,100.58
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,227.06,144.85
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,283.36,193.26
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,341.17,243.63
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,403.53,297.06
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,460.31,345.05
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,514.96,390.83
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,569.14,435.0
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,620.37,474.89
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,670.28,512.6
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,716.82,547.9
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,761.51,581.11
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,801.64,607.83
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,839.28,632.26
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,873.36,655.32
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,904.64,676.41
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,930.41,692.39
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,952.98,706.21
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,969.89,717.4
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,983.34,726.41
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,991.03,731.72
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,995.15,734.84
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,993.22,734.11
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,987.75,731.23
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,974.22,723.45
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,965.4,719.02
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,942.34,704.8
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,916.27,688.68
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,882.45,667.54
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,846.25,644.67
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,802.54,616.82
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,761.52,590.53
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,705.28,552.7
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,648.93,513.94
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,581.34,465.41
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,515.49,415.29
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,432.41,349.61
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,354.26,285.0
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,253.66,199.96
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,161.83,108.14
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,58.82,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,10.48,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,19.67,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,31.76,21.26
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,42.71,31.86
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,51.7,40.15
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,60.26,47.73
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,64.57,51.31
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,67.6,53.62
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,102.32,74.6
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,162.16,114.61
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,201.42,147.33
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,236.88,179.48
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,265.78,192.32
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,337.29,243.7
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,383.71,287.9
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,409.21,311.64
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,442.63,337.71
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,474.32,361.66
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,498.2,379.07
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,523.81,397.14
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,553.19,418.96
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,587.41,444.03
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,697.77,530.22
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,820.55,621.75
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,666.3,505.22
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,475.52,356.2
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,566.53,424.24
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,658.26,490.62
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,695.35,517.77
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,726.92,541.25
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,860.75,643.73
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,973.68,723.46
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,971.7,721.61
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,974.42,723.76
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,961.57,715.9
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,945.45,706.05
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,922.31,691.53
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,896.27,675.13
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,862.03,653.08
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,825.53,629.39
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,785.43,603.92
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,739.67,574.05
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,684.39,536.89
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,629.04,498.79
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,560.45,448.34
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,493.77,397.12
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,412.26,332.2
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,333.67,267.08
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,236.51,185.22
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,149.24,100.55
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,52.35,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,10.48,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,18.26,0.29
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,32.72,21.88
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,47.36,35.52
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,56.57,44.01
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,65.34,51.78
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,48.58,37.02
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,47.4,35.82
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,82.12,62.52
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,114.69,88.76
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,138.08,107.03
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,161.92,125.44
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,165.17,127.39
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,168.06,129.1
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,210.34,161.57
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,253.7,194.47
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,236.0,180.14
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,216.88,164.82
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,246.96,187.41
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,277.56,210.11
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,353.85,267.78
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,437.1,329.7
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,342.47,258.23
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,241.72,181.46
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,231.76,173.96
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,221.55,166.18
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,225.58,168.95
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,229.62,171.72
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,407.67,306.66
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,596.39,444.07
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,512.65,381.67
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,434.78,323.62
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,518.46,386.73
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,592.05,441.33
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,547.65,409.42
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,502.47,377.05
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,565.76,428.11
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,638.76,485.15
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,731.47,557.91
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,805.68,614.11
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,759.71,583.73
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,712.63,552.75
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,648.52,507.8
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,580.69,458.13
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,511.75,407.69
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,445.54,357.48
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,361.94,290.77
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,284.68,226.83
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,185.82,144.2
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,105.27,70.17
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,36.46,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,10.01,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,18.32,2.73
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,36.28,24.81
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,54.38,41.31
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,64.04,50.13
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,74.79,59.53
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,60.93,47.41
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,51.13,38.73
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,100.14,76.59
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,146.56,113.15
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,109.62,83.1
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,67.05,48.72
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,139.69,106.03
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,210.28,160.31
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,225.01,170.86
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,239.93,181.58
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,230.66,174.22
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,220.49,166.23
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,226.13,170.31
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,231.77,174.37
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,241.94,181.87
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,252.2,189.42
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,260.18,194.91
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,268.25,200.46
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,251.15,187.59
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,233.66,174.46
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,451.39,338.04
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,671.34,493.98
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,451.81,337.42
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,212.01,158.5
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,386.72,291.27
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,572.96,425.28
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,668.64,495.25
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,752.64,556.41
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,771.48,570.95
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,777.59,577.63
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,612.42,460.09
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,436.76,330.64
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,457.49,348.81
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,462.47,354.73
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,472.22,365.67
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,490.99,383.04
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,444.14,348.81
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,397.51,314.36
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,346.46,275.95
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,296.47,237.21
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,225.65,180.44
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,169.07,133.48
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,110.65,84.1
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,45.85,28.04
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,18.75,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.81,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.4,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,18.55,10.03
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,29.71,20.13
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,43.68,32.6
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,57.41,44.69
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,71.6,56.85
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,85.64,68.63
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,70.27,52.56
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,53.01,38.2
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,32.53,21.23
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,12.08,4.31
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,14.41,6.2
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,16.74,8.08
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,40.52,27.35
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,64.35,46.39
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,69.52,50.41
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,74.7,54.43
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,104.14,77.55
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,133.46,100.24
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,111.22,82.68
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,88.72,64.94
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,73.4,52.72
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,57.98,40.44
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,53.77,37.11
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,49.56,33.78
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,103.27,76.07
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,157.35,117.88
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,141.17,105.27
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,124.8,92.63
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,104.03,76.6
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,83.24,60.44
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,106.41,78.89
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,129.82,97.52
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,349.26,269.13
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,561.53,426.52
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,551.88,421.06
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,540.73,415.83
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,483.12,374.05
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,425.91,331.94
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,328.86,258.54
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,246.97,194.76
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,218.07,172.59
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,178.54,141.41
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,149.75,118.61
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,121.19,95.48
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,93.11,72.1
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,65.0,48.33
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,41.81,28.61
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,8.29
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,4.29,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,8.33,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,19.94,11.48
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,31.57,22.16
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,45.55,34.75
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,59.15,46.78
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,73.73,59.41
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,88.16,71.66
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,92.78,71.86
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,97.34,75.32
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,148.4,115.87
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,200.05,155.99
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,220.36,171.01
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,249.87,193.25
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,296.95,228.51
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,347.88,266.45
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,371.91,284.52
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,396.03,302.57
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,471.17,359.0
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,558.33,423.53
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,589.53,445.97
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,619.88,467.78
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,714.47,539.92
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,819.95,618.09
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,806.66,604.33
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,783.25,583.87
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,855.11,637.7
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,926.69,687.44
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,941.59,697.15
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,953.36,705.32
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,961.66,710.28
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,966.68,713.2
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,908.45,674.53
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,839.34,624.68
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,794.78,594.32
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,737.45,554.78
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,817.21,618.2
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,881.32,666.74
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,799.38,610.97
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,713.46,550.73
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,549.66,430.09
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,397.73,313.24
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,419.7,333.4
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,422.52,338.12
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,370.06,297.81
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,319.28,257.94
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,261.72,211.41
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,206.35,165.22
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,145.2,113.05
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,78.12,53.48
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,29.0,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,11.91,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,20.72,8.47
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,36.41,25.38
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,51.56,39.22
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,64.69,50.98
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,72.51,57.81
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,91.36,73.9
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,104.74,85.0
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,135.78,98.37
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,177.43,125.74
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,218.64,157.41
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,258.21,189.53
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,295.02,219.83
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,329.68,247.94
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,366.43,276.91
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,393.67,297.88
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,423.64,320.83
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,454.05,343.83
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,506.48,382.65
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,569.97,429.05
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,618.21,464.92
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,668.06,501.85
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,673.3,503.16
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,671.66,499.51
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,702.44,522.1
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,733.53,544.67
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,726.18,538.44
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,715.96,530.34
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,685.03,508.19
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,657.17,488.05
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,731.28,544.09
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,805.47,599.0
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,801.91,598.29
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,796.03,596.52
