Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,739.56,556.74
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,693.29,523.73
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,678.53,516.18
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,661.58,506.88
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,560.19,432.13
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,447.95,347.78
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,414.36,324.23
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,380.63,299.92
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,457.85,364.8
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,523.25,418.88
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,453.44,364.94
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,376.49,304.7
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,308.31,249.43
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,243.99,195.59
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,169.45,132.47
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,99.79,70.15
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,34.07,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,13.82,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,23.86,11.61
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,37.07,26.15
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,50.67,38.66
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,58.94,46.19
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,66.8,53.07
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,71.57,57.04
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,74.6,59.36
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,121.95,83.5
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,178.89,125.27
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,221.68,158.19
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,262.94,191.72
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,258.81,194.89
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,235.96,181.34
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,320.54,243.87
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,421.4,318.79
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,448.41,339.03
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,472.17,356.29
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,558.28,422.57
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,670.26,507.14
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,661.08,496.79
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,636.05,474.21
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,670.34,498.46
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,705.46,522.71
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,653.9,483.68
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,592.09,437.12
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,764.32,567.62
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,937.35,689.11
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,953.34,698.28
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,966.14,706.66
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,800.9,590.73
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,608.28,448.13
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,799.8,592.26
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,965.79,707.36
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,952.34,697.92
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,935.75,688.03
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,916.66,677.96
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,889.76,662.68
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,854.12,640.5
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,816.53,616.87
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,770.93,588.02
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,724.16,557.92
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,665.53,517.62
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,607.18,476.12
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,534.57,423.82
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,469.93,375.54
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,390.93,313.4
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,317.18,253.11
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,227.66,178.62
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,137.4,99.14
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,50.51,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,14.77,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,25.42,13.41
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,37.37,26.36
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.77,37.75
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,66.26,52.38
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,91.85,74.58
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,71.84,57.02
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,67.94,53.37
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,127.92,89.09
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,190.12,140.5
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,221.77,165.24
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,251.09,188.9
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,288.12,217.02
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,327.72,247.12
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,348.91,263.87
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,367.04,277.63
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,406.18,306.98
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,447.74,337.87
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,384.85,290.39
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,315.36,237.16
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,471.45,355.78
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,643.47,481.67
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,730.16,547.23
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,830.53,619.86
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,703.3,524.7
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,544.49,402.63
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,579.83,429.14
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,612.94,453.23
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,650.39,480.97
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,688.13,508.82
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,733.0,542.05
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,768.79,569.0
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,840.93,622.75
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,901.59,668.09
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,830.54,617.89
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,758.34,566.91
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,586.78,444.08
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,402.69,306.71
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,393.42,301.7
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,383.32,295.49
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,515.98,402.33
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,623.24,487.79
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,608.77,479.31
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,594.8,471.31
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,519.73,415.57
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,454.65,365.71
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,387.84,312.93
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,324.36,260.52
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,234.25,184.57
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,154.15,112.4
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,66.46,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,10.96,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,21.3,10.75
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,41.21,29.59
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,59.07,45.66
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,77.7,62.08
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,95.92,77.76
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,110.4,89.86
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,124.53,101.38
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,153.8,118.19
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,189.02,143.34
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,210.87,160.24
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,230.76,175.85
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,267.22,203.26
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,306.56,232.92
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,263.32,200.43
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,216.24,164.35
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,299.24,227.38
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,391.56,295.97
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,348.36,262.86
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,303.95,228.86
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,389.8,293.07
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,484.04,361.73
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,436.76,326.5
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,385.56,288.51
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,499.57,373.33
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,618.18,458.63
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,592.28,439.22
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,558.12,414.6
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,577.17,428.93
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,590.1,438.78
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,647.57,482.14
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,715.52,532.04
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,735.52,547.66
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,753.68,562.36
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,620.29,466.76
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,486.2,368.04
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,602.58,459.24
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,686.86,525.38
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,647.22,497.68
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,606.58,469.64
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,563.8,439.55
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,520.25,408.49
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,377.32,298.76
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,243.59,192.45
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,208.81,165.73
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,174.27,138.35
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,263.41,213.19
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,326.98,263.55
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,237.29,187.5
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,157.51,115.99
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,74.68,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,17.63,8.29
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,36.95,26.17
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,55.55,42.85
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,75.07,60.18
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,94.37,77.0
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,109.04,89.32
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,123.56,101.23
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,147.07,114.21
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,180.96,139.31
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,215.61,162.47
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,267.35,199.72
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,288.8,218.22
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,304.75,231.69
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,353.63,267.9
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,408.41,308.44
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,379.83,287.77
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,346.74,262.79
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,270.02,204.73
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,189.06,142.57
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,197.8,149.32
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,206.67,156.0
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,274.48,207.39
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,343.29,258.54
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,292.49,220.47
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,240.48,181.43
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,225.47,170.17
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,210.18,158.59
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,268.26,202.79
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,327.42,247.01
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,238.21,179.92
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,148.81,111.54
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,103.61,76.7
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,58.81,41.48
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,82.65,60.55
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,106.89,79.85
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,112.2,84.2
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,117.62,88.69
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,109.95,82.86
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,102.28,77.01
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,120.46,92.0
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,139.78,107.97
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,215.65,170.9
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,295.14,235.33
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,242.49,194.03
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,202.98,162.68
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,162.23,129.59
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,121.84,95.94
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,79.28,59.72
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,32.96,20.22
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,15.39,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,14.77,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,27.56,16.65
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,45.62,33.94
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,64.02,50.63
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,79.92,64.79
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,95.36,78.16
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,115.53,95.25
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,134.84,111.23
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,150.75,109.59
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,180.66,124.61
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,225.35,164.52
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,255.97,193.51
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,303.19,227.61
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,352.14,263.82
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,393.02,295.35
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,434.98,327.1
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,482.12,362.93
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,541.68,407.59
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,566.3,424.57
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,588.92,439.35
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,629.93,469.08
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,670.56,498.16
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,751.77,558.59
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,839.94,619.88
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,871.09,639.68
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,899.67,658.2
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,924.54,673.42
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,946.57,686.81
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,961.98,696.88
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,974.15,705.02
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,981.49,710.2
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,985.44,713.39
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,981.69,711.3
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,974.57,707.27
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,966.98,703.59
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,948.11,692.72
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,924.55,680.27
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,898.21,665.97
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,768.2,579.38
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,621.81,474.17
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,691.27,531.25
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,740.68,569.93
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,685.89,532.47
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,631.11,494.97
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,564.57,446.95
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,499.78,398.22
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,418.89,335.31
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,340.87,272.29
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,250.82,198.0
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,170.42,127.29
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,81.58,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,13.07,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,25.74,15.32
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,37.05,26.36
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,47.84,36.21
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,54.71,42.38
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,59.98,46.91
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,62.0,48.47
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,63.9,49.83
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,132.63,87.61
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,193.04,135.67
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,234.61,168.17
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,274.48,200.43
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,312.16,230.86
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,348.15,259.38
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,389.83,290.97
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,433.88,323.88
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,493.6,369.82
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,587.09,441.29
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,584.65,437.17
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,565.82,419.35
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,608.29,450.6
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,653.28,483.05
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,644.43,474.56
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,630.22,462.33
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,761.61,561.99
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,895.65,656.37
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,843.29,616.87
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,768.2,558.86
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,876.71,640.02
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,969.29,702.73
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,977.01,707.91
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,981.39,711.76
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,832.64,611.22
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,650.08,478.57
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,632.6,468.5
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,613.87,456.61
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,653.64,488.79
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,676.2,508.89
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,657.47,497.71
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,636.11,484.86
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,705.0,540.61
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,753.27,577.94
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,700.29,541.64
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,647.05,505.11
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,581.39,458.64
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,517.34,410.84
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,442.24,352.61
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,371.03,295.05
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,278.53,219.16
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,194.16,145.38
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,92.54,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.44,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,26.5,16.06
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.6,25.89
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,47.06,35.39
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,31.55,22.01
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,25.05,16.3
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,55.32,42.5
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,84.46,67.25
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,104.51,79.95
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,124.65,95.64
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,108.5,82.18
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,91.17,67.92
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,155.47,118.15
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,219.32,166.87
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,224.61,170.19
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,229.61,173.37
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,358.75,270.77
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,508.78,381.27
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,534.24,398.54
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,557.65,414.36
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,652.82,488.07
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,770.34,575.7
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,807.74,599.05
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,842.87,621.14
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,874.32,641.59
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,903.22,660.26
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,863.71,630.77
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,806.0,584.78
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,896.38,652.66
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,973.63,704.58
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,979.01,708.03
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,989.43,715.47
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,816.44,598.35
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,617.86,453.83
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,800.8,591.75
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,950.57,695.8
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,927.37,682.11
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,901.38,667.88
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,868.02,647.3
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,837.07,628.29
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,792.95,600.95
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,747.54,572.31
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,692.67,535.24
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,637.74,497.4
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,572.13,450.57
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,508.17,402.8
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,429.76,342.07
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,353.03,280.41
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,263.23,206.69
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,183.05,136.94
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,88.44,7.6
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.62,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,28.84,18.06
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,39.24,28.07
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,49.19,37.1
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,32.18,22.45
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,23.19,14.58
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,83.01,66.12
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,135.31,110.12
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,167.13,124.36
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,203.5,149.33
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,236.18,174.85
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,267.53,199.79
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,295.53,222.43
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,321.92,243.45
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,298.52,226.3
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,265.86,201.32
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,377.35,285.74
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,511.12,385.53
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,469.98,353.61
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,415.01,310.79
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,504.1,377.68
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,602.69,450.12
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,716.7,538.1
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,841.06,629.09
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,871.73,649.17
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,899.89,667.94
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,924.9,683.47
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,947.14,697.1
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,962.24,706.74
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,974.13,714.34
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,981.74,718.43
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,985.98,720.44
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,983.54,720.77
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,977.78,719.08
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,972.49,716.39
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,955.56,706.04
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,933.15,691.82
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,907.93,675.81
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,874.71,654.74
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,839.23,632.08
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,799.86,607.29
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,755.01,578.36
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,700.42,541.04
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,645.7,503.01
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,581.16,456.91
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,518.17,409.53
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,440.43,349.24
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,366.92,290.05
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,273.52,214.02
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,193.25,144.64
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,93.55,17.21
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,17.44,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,33.95,22.95
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,50.31,38.46
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,66.1,53.02
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,45.96,35.4
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,28.77,20.08
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,60.93,48.6
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,91.21,75.08
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,109.6,86.64
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,128.1,101.63
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,118.06,92.77
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,107.18,83.34
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,131.27,102.75
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,155.56,122.13
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,165.67,129.72
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,175.96,137.45
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,281.91,221.23
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,394.77,308.55
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,352.76,274.98
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,309.94,240.86
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,301.82,234.47
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,293.21,227.66
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,314.28,243.41
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,335.68,259.25
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,380.09,293.16
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,425.34,327.37
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,487.85,374.36
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,552.56,422.23
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,463.81,355.58
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,372.06,285.9
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,403.82,310.15
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,436.32,334.47
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,402.82,310.02
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,368.59,284.93
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,303.61,235.52
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,251.06,195.06
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,211.34,164.27
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,171.61,133.1
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,196.61,153.63
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,222.55,174.87
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,170.99,134.22
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,119.98,93.32
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,107.45,83.46
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,94.92,73.45
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,326.96,271.28
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,501.76,414.83
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,422.4,349.86
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,352.01,290.67
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,263.12,214.09
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,183.44,142.47
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,90.15,24.93
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.29,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,28.94,19.33
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,36.61,27.06
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,43.87,33.96
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,47.67,37.41
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,51.27,40.47
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,53.05,41.78
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,64.25,41.82
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,120.21,66.91
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,173.97,103.36
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,229.05,148.22
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,286.57,198.26
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,343.77,249.08
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,407.9,304.73
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,464.64,353.56
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,521.59,401.15
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,576.47,445.55
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,630.68,487.91
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,681.51,526.61
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,731.0,563.15
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,777.27,597.13
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,821.56,627.29
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,861.74,653.29
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,899.42,677.27
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,932.29,699.07
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,962.28,718.85
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,988.31,734.51
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,1011.16,748.01
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1028.36,759.24
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1042.05,768.29
