Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1049.69,772.32
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1053.65,774.12
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1051.53,773.27
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1045.77,770.23
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,1032.66,762.53
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,1016.19,752.8
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,994.36,741.08
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,969.48,727.36
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,936.78,706.95
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,909.32,690.15
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,866.32,663.16
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,821.53,634.68
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,767.95,598.55
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,713.69,561.29
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,652.1,518.38
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,587.93,472.05
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,509.4,410.46
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,434.8,349.47
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,337.29,269.57
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,249.04,192.51
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,122.01,43.81
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.91,0.95
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,30.65,20.88
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,40.08,30.04
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,48.94,38.25
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,53.71,42.51
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,58.21,46.31
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,61.51,48.89
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,76.2,50.25
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,124.29,70.99
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,176.22,106.33
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,229.9,149.37
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,291.13,200.83
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,345.59,247.83
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,401.41,295.39
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,456.5,341.46
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,511.79,386.32
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,564.14,427.7
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,616.04,467.48
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,665.43,504.22
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,713.38,538.88
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,756.89,570.78
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,798.07,599.96
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,837.55,625.73
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,875.25,650.1
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,906.58,671.35
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,935.22,690.84
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,957.94,705.06
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,977.54,717.27
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,992.03,727.32
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,1003.21,735.34
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,983.22,722.91
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,944.25,695.52
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,982.69,724.86
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,1007.46,742.07
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,994.47,734.75
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,978.23,725.64
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,954.57,712.21
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,928.06,696.91
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,873.63,661.49
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,814.46,622.42
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,794.58,611.11
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,770.78,596.71
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,665.58,522.05
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,560.42,444.08
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,499.24,399.44
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,440.2,354.76
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,376.08,304.1
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,314.58,253.71
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,239.13,190.78
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,170.3,130.67
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,85.43,33.77
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,18.33,3.89
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,34.2,23.37
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,45.97,34.45
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,57.18,44.66
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,40.87,30.42
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,36.21,26.26
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,44.13,32.97
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,52.07,37.6
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,95.96,73.3
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,137.37,106.28
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,169.12,130.39
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,202.02,155.06
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,247.46,188.9
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,304.3,231.38
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,328.29,249.04
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,352.56,266.77
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,410.41,309.54
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,481.49,361.67
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,502.84,376.28
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,523.01,389.84
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,582.65,433.14
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,652.22,482.68
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,745.03,552.9
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,852.72,629.51
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,884.27,649.82
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,913.35,668.81
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,937.43,683.01
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,958.65,695.28
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,874.07,636.08
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,771.07,559.05
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,815.28,592.71
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,867.11,630.36
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,933.86,681.27
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,986.9,717.76
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,971.89,708.67
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,953.85,698.12
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,930.17,683.18
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,903.76,666.68
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,875.19,649.05
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,839.37,626.43
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,790.66,595.58
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,740.77,563.47
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,644.62,496.33
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,548.64,425.74
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,489.69,383.69
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,432.5,341.42
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,368.36,291.74
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,306.97,242.47
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,232.49,181.69
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,153.61,115.41
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,74.48,31.55
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,21.12,6.62
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,40.5,28.32
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,56.1,42.58
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,72.4,57.02
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,83.94,67.01
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,89.82,71.86
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,88.1,69.91
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,100.6,67.51
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,142.4,87.18
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,188.98,118.66
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,232.97,152.03
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,283.41,193.11
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,336.72,238.39
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,396.64,288.32
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,450.28,332.73
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,506.62,378.39
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,563.61,424.11
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,616.06,465.61
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,666.99,504.28
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,717.61,541.86
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,763.45,576.07
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,807.57,606.84
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,848.43,633.87
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,887.19,659.24
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,921.23,682.59
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,952.62,704.12
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,979.35,722.52
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,1003.04,738.93
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1021.21,751.21
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1035.99,761.32
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1044.46,767.56
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,1049.38,771.6
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,1046.72,772.02
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,1040.49,770.22
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,1029.18,763.54
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,1014.43,754.68
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,990.2,740.74
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,963.02,724.81
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,934.83,708.16
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,896.19,684.07
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,851.6,655.12
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,805.44,624.74
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,751.51,588.42
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,693.87,548.62
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,627.62,502.02
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,562.85,454.45
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,482.38,391.0
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,406.19,328.6
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,311.46,249.46
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,225.86,174.85
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,111.57,55.55
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,16.0,4.91
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.71,22.07
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,41.75,31.62
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,50.07,39.29
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,53.92,42.79
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,57.57,45.91
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,60.48,48.16
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,82.26,51.27
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,129.94,74.74
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,181.36,111.26
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,234.23,154.53
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,294.2,205.33
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,348.11,251.9
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,403.39,298.89
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,457.06,342.91
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,510.83,385.41
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,562.79,426.26
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,614.37,465.65
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,662.96,501.82
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,711.08,536.72
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,754.19,568.0
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,795.57,596.67
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,834.77,622.93
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,872.13,647.78
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,903.31,668.11
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,931.9,686.69
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,956.39,702.84
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,977.96,717.31
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,923.06,680.54
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,848.45,624.08
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,866.34,637.58
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,882.14,649.22
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,870.02,642.06
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,855.3,633.32
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,870.86,647.27
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,882.36,658.43
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,912.59,683.46
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,924.94,694.54
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,859.96,650.87
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,790.4,603.75
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,786.53,603.32
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,771.12,594.36
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,718.41,557.33
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,662.59,518.04
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,596.56,471.77
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,532.08,424.09
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,453.3,362.83
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,375.92,300.58
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,286.42,227.33
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,206.01,158.43
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,103.31,54.42
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,21.66,9.02
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,40.06,28.26
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,57.24,43.82
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,73.79,58.5
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,89.15,71.78
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,106.17,86.14
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,125.59,102.01
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,147.99,113.32
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,172.14,130.65
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,196.41,148.72
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,232.08,173.08
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,282.92,209.6
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,322.02,234.49
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,396.66,289.33
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,444.71,328.01
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,495.44,368.02
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,511.07,380.72
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,506.97,376.54
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,586.4,437.35
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,687.51,513.16
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,728.7,542.82
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,768.56,571.31
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,803.72,594.75
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,836.74,615.61
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,866.42,635.09
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,893.91,653.03
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,915.43,665.92
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,934.23,677.03
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,948.27,685.76
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,959.32,692.61
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,962.94,693.59
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,969.62,696.7
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,830.54,600.77
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,670.89,486.18
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,805.36,586.12
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,914.74,664.43
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,888.64,647.3
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,860.16,629.52
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,821.25,604.91
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,780.77,579.05
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,728.6,545.55
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,681.67,514.97
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,622.86,474.08
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,565.11,433.19
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,500.15,387.56
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,437.47,342.05
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,350.47,275.69
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,280.88,220.45
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,203.87,158.24
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,132.31,98.63
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,66.12,34.13
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.86,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,23.23,10.64
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,42.23,29.89
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,63.67,48.97
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,84.4,67.14
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,62.51,48.4
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,38.07,27.25
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,46.0,33.9
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,53.94,38.44
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,129.82,93.23
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,216.13,153.68
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,260.94,189.43
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,304.22,224.24
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,321.94,240.37
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,323.9,243.27
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,399.47,298.43
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,498.51,372.47
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,512.51,383.69
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,517.77,386.86
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,532.95,396.85
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,549.22,407.04
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,514.32,380.56
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,475.18,350.65
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,510.89,375.68
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,548.08,401.25
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,559.54,408.83
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,570.75,416.29
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,644.95,468.79
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,724.11,523.21
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,729.69,526.51
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,733.93,529.4
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,750.89,542.01
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,766.49,553.68
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,674.48,489.23
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,591.99,430.54
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,544.27,397.55
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,482.2,354.04
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,501.53,369.22
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,506.05,373.77
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,351.57,262.03
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,203.12,150.8
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,380.97,290.17
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,541.65,411.17
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,450.4,344.22
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,350.89,270.56
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,301.02,234.44
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,242.77,190.27
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,194.08,152.4
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,146.46,114.12
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,98.75,74.94
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,46.52,31.59
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,21.19,7.86
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.53,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,25.4,13.57
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,40.3,29.73
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,47.94,37.26
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,56.67,45.38
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,61.03,49.41
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,65.14,53.03
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,61.15,49.2
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,85.63,50.06
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,141.33,81.96
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,194.64,121.74
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,247.5,165.92
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,310.9,220.95
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,368.56,272.81
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,427.28,324.93
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,484.43,374.03
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,542.27,422.24
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,597.33,467.53
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,651.6,510.87
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,703.5,551.19
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,754.01,589.37
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,799.98,623.08
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,843.84,653.96
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,882.77,679.7
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,918.74,703.04
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,951.42,725.24
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,981.21,745.34
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,1006.17,760.5
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1027.89,773.37
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1044.33,784.17
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1057.24,792.66
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1063.65,795.6
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1066.39,796.24
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,1064.0,794.4
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,1058.01,790.29
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,1044.58,781.72
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,1027.78,771.05
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,1005.7,756.55
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,980.6,740.12
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,947.32,718.17
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,919.51,700.07
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,876.77,672.47
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,832.25,643.7
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,777.82,606.22
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,722.81,567.81
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,661.72,525.01
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,597.73,478.67
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,518.63,416.76
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,443.51,355.53
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,349.21,279.09
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,263.22,205.72
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,148.48,92.94
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,27.36,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,11.44,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,21.75,11.24
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,33.18,23.47
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,39.29,29.4
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,45.11,34.75
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,48.04,37.29
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,50.82,39.54
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,51.87,40.08
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,89.42,50.24
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,140.37,77.66
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,194.63,117.4
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,249.23,162.61
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,305.87,211.36
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,368.69,265.48
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,425.88,314.48
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,481.77,361.44
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,537.67,407.04
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,590.65,449.02
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,642.8,489.07
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,692.75,526.45
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,741.23,561.76
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,786.1,592.44
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,828.98,619.99
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,868.23,644.9
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,905.22,667.98
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,937.32,688.94
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,966.58,707.94
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,991.04,722.24
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,1012.32,734.4
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,1028.39,744.29
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1040.99,752.0
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1047.63,754.36
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,1050.69,754.93
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,1048.16,753.58
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,1042.07,750.13
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,1028.62,742.08
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,1011.88,732.07
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,989.36,719.88
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,963.84,705.77
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,930.17,684.84
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,902.18,667.73
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,859.49,641.35
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,815.12,613.6
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,760.51,577.36
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,709.45,543.08
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,646.18,500.22
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,584.05,456.86
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,506.59,399.04
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,432.97,341.69
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,341.69,269.07
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,258.44,199.19
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,150.02,95.27
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,32.64,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,12.39,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.31,11.83
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,34.88,24.58
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,41.78,31.11
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,48.31,36.99
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,51.45,39.74
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,54.42,42.19
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,56.35,43.55
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,90.24,50.51
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,144.91,82.16
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,196.79,120.22
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,249.89,163.77
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,304.9,210.38
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,359.65,257.35
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,415.47,304.41
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,469.71,348.51
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,527.95,393.93
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,579.37,433.81
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,630.15,472.06
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,678.06,506.24
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,724.37,538.25
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,767.04,568.88
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,807.87,596.2
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,846.13,620.52
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,882.35,643.25
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,912.55,662.96
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,940.1,680.92
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,963.06,694.73
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,983.02,706.61
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,932.9,673.29
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,863.18,620.93
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,949.87,685.16
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,1017.1,729.07
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,948.65,686.33
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,860.17,624.84
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,930.58,679.18
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,983.47,715.4
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,960.01,701.02
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,933.73,685.29
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,900.91,665.48
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,865.78,643.99
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,826.77,620.62
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,782.06,592.9
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,729.5,559.04
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,676.56,524.1
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,612.81,480.31
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,550.4,435.33
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,475.38,377.91
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,403.96,321.12
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,312.46,246.88
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,233.29,179.7
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,136.9,88.32
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,25.84,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.63,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,26.22,14.72
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,44.61,32.17
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,59.87,45.87
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,74.59,58.79
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,91.88,73.55
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,110.68,89.24
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,125.48,101.24
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,143.58,109.68
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,134.34,101.89
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,112.65,84.74
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,196.46,147.02
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,282.57,210.33
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,319.42,238.19
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,358.43,267.71
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,350.25,262.06
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,341.31,255.03
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,445.49,333.38
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,594.89,443.64
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,561.85,416.13
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,510.12,373.91
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,530.37,388.61
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,551.26,403.43
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,682.09,500.01
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,830.07,604.37
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,859.12,622.79
