Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,886.12,640.08
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,907.67,652.43
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,926.66,663.12
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,940.03,671.23
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,950.52,677.58
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,955.49,680.85
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,957.43,682.35
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,828.42,594.7
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,679.04,489.83
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,809.41,586.23
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,914.65,661.29
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,625.41,463.6
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,294.34,218.77
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,275.04,205.96
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,255.66,192.19
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,368.01,281.26
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,449.68,346.66
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,410.41,319.07
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,371.21,291.06
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,425.28,338.12
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,468.31,375.84
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,407.1,328.76
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,347.77,281.29
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,265.77,212.79
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,191.25,148.69
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,101.09,65.89
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,13.34,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,23.03,13.02
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,35.48,25.39
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,41.91,31.58
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,48.0,37.18
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,51.18,39.99
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,54.17,42.48
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,55.75,43.64
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,94.46,52.69
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,149.95,86.54
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,202.85,126.76
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,257.09,172.76
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,313.32,222.03
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,368.8,270.92
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,425.37,319.88
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,485.74,370.57
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,540.71,415.8
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,550.83,424.18
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,549.91,421.3
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,632.18,486.37
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,741.6,570.38
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,687.49,525.29
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,615.48,465.38
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,749.31,570.68
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,902.57,681.49
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,934.41,702.81
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,963.53,722.93
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,988.4,739.04
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1010.24,753.14
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,1026.06,764.41
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1038.48,773.55
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1045.44,779.15
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,1048.85,782.53
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,1046.26,781.67
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,1040.17,778.62
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,1024.11,769.26
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,1004.99,757.94
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,982.31,743.61
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,965.17,733.24
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,933.69,713.19
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,899.69,691.35
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,856.73,663.83
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,812.12,634.79
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,760.66,599.08
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,712.52,565.34
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,650.01,521.29
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,588.56,476.79
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,513.63,417.86
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,442.16,359.65
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,351.34,284.21
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,268.27,212.27
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,162.13,111.96
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,41.24,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,14.3,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.6,14.58
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,38.18,27.82
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,44.92,34.22
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,51.31,39.99
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,54.31,42.51
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,57.14,44.74
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,58.94,45.96
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,100.04,55.87
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,149.91,85.15
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,208.61,129.57
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,262.71,174.63
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,318.82,222.77
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,374.73,270.78
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,431.81,318.8
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,486.97,364.19
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,546.33,411.15
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,598.82,452.51
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,650.64,492.21
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,699.74,528.05
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,747.43,561.88
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,791.53,591.73
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,833.75,618.35
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,872.27,642.4
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,908.52,664.71
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,939.79,684.57
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,968.38,702.62
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,992.79,716.49
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,1014.17,728.39
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,1030.0,738.21
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1042.46,746.02
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1048.55,749.9
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,1051.1,751.74
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,1048.67,751.05
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,1042.78,748.37
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,1028.12,740.25
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,1010.26,730.28
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,996.52,722.65
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,971.03,707.47
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,939.34,688.77
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,905.04,668.28
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,862.22,642.49
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,817.76,615.28
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,767.07,582.46
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,719.68,551.38
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,655.58,508.01
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,592.6,464.14
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,519.63,409.8
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,449.72,355.38
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,358.57,283.57
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,275.16,214.19
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,171.53,119.14
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,48.34,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,7.63,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.64,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.37,14.55
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,35.15,25.22
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,41.6,31.31
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,47.7,36.8
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,50.89,39.5
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,53.88,41.87
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,55.1,42.53
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,97.49,52.88
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,152.5,86.84
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,205.03,126.45
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,258.18,170.4
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,313.37,217.2
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,368.31,264.06
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,429.79,314.78
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,483.86,358.06
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,537.96,399.79
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,590.1,439.98
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,641.57,478.39
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,689.82,512.31
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,736.7,544.06
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,780.13,571.59
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,821.64,596.13
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,861.14,619.18
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,898.66,640.51
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,930.29,659.56
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,959.22,676.83
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,982.53,689.15
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,1002.75,699.53
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,1018.79,708.77
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,1031.46,716.05
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,1038.25,719.87
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,1041.53,721.74
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,1038.81,720.9
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,1032.62,718.17
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,1017.93,711.14
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,1000.16,702.37
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,977.96,692.28
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,961.25,685.64
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,929.99,668.86
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,896.28,650.38
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,853.86,626.19
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,809.77,600.51
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,758.16,568.36
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,709.89,537.8
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,647.54,496.57
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,586.26,454.82
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,512.88,400.65
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,442.76,346.64
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,355.01,278.47
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,274.58,212.4
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,173.9,121.45
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,52.79,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,8.1,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.44,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.2,15.23
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,35.95,25.72
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,41.93,31.41
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,47.59,36.56
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,50.39,38.9
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,53.02,40.95
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,53.94,41.34
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,104.44,57.18
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,154.46,87.29
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,207.66,127.63
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,261.35,172.11
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,316.95,219.26
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,372.16,266.45
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,433.83,317.48
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,488.53,362.09
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,543.22,405.33
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,594.78,445.88
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,645.56,484.77
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,693.83,519.87
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,740.63,552.95
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,783.76,581.78
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,824.96,607.95
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,859.87,629.62
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,891.72,649.07
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,921.65,668.49
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,948.98,686.17
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,971.75,701.19
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,991.56,714.38
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,1006.38,724.14
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,1017.93,731.93
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,1023.23,734.67
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,1025.13,735.4
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,988.6,714.05
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,931.66,676.98
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,942.08,687.45
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,945.94,691.92
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,908.64,668.42
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,869.35,643.71
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,853.14,634.81
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,832.28,622.62
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,771.9,583.89
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,711.65,544.61
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,700.0,539.74
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,683.34,530.9
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,619.52,486.33
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,556.92,440.84
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,482.36,384.2
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,411.28,328.08
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,323.24,256.91
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,246.69,192.17
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,140.87,98.87
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,7.15,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.68,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,30.54,19.59
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,47.73,35.67
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,63.51,49.94
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,78.67,63.35
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,79.31,63.82
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,82.96,66.72
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,112.42,91.63
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,153.95,112.53
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,186.51,139.08
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,208.6,159.67
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,250.57,188.42
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,303.9,227.13
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,341.19,257.04
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,378.78,286.84
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,414.4,314.2
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,440.3,333.55
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,395.84,300.47
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,346.25,262.45
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,401.4,303.22
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,459.53,345.34
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,537.84,403.74
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,624.43,467.22
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,573.56,427.97
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,513.13,381.81
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,576.5,428.73
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,642.32,476.43
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,591.8,438.41
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,531.66,393.72
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,597.26,442.33
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,657.79,486.45
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,596.55,441.32
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,522.21,386.99
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,518.25,385.18
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,513.82,382.83
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,477.03,356.64
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,439.68,329.91
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,508.92,384.12
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,562.39,426.37
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,556.66,424.24
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,562.87,430.85
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,499.37,385.87
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,450.38,350.88
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,399.03,312.73
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,348.37,274.48
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,303.29,240.15
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,259.81,206.37
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,205.83,163.71
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,163.71,129.51
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,117.67,91.19
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,72.27,52.97
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,39.99,24.47
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,5.24,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,10.07,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,30.31,19.44
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,47.63,35.46
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,66.21,52.1
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,84.03,67.75
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,71.59,56.88
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,57.66,44.59
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,73.87,58.31
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,89.37,67.84
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,156.29,118.3
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,223.94,168.08
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,257.07,193.94
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,289.85,219.42
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,212.36,161.06
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,112.19,83.56
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,156.47,117.83
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,201.03,151.7
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,192.5,144.88
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,183.67,137.93
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,216.29,162.43
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,249.31,186.9
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,253.69,190.01
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,258.08,193.21
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,192.76,143.39
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,126.07,92.15
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,126.72,92.68
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,127.35,93.17
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,133.59,98.01
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,139.88,102.91
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,131.52,96.48
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,123.06,89.99
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,233.81,174.93
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,347.33,260.18
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,279.43,209.56
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,211.35,158.34
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,319.21,241.06
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,423.17,319.28
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,279.94,212.4
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,133.14,99.31
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,145.66,109.52
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,158.57,119.98
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,190.91,146.37
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,224.43,173.76
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,156.55,120.45
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,90.39,67.61
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,77.26,57.41
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,64.2,47.06
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,161.37,128.37
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,246.74,197.59
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,179.44,141.64
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,114.22,86.88
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,61.44,40.94
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.47
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.54
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,11.75
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,17.91
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,24.77
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,31.51
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,80.27,63.56
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,115.17,88.48
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,98.5,74.52
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,80.13,59.33
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,104.93,78.83
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,129.43,97.81
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,187.47,142.52
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,246.1,186.94
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,261.49,197.95
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,277.01,209.04
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,290.94,219.26
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,299.42,225.36
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,252.67,189.52
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,198.16,147.74
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,203.15,151.47
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,208.15,155.16
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,338.18,252.53
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,472.2,349.73
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,488.98,361.56
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,506.03,373.91
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,587.8,433.29
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,668.9,490.98
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,563.77,415.16
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,445.3,328.63
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,476.96,352.6
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,509.15,376.54
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,516.27,382.42
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,523.08,388.22
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,465.13,346.39
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,406.57,303.73
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,385.0,289.18
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,363.09,274.17
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,298.61,226.56
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,223.05,169.51
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,325.72,252.35
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,428.48,333.93
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,285.85,223.27
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,152.33,116.69
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,130.65,100.08
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,109.03,83.13
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,88.01,66.42
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,66.75,49.16
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,47.47,33.23
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,28.78,17.63
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,16.23,6.72
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,7.63,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,14.29,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,32.45,21.17
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,50.61,37.64
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,67.38,52.47
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,83.49,66.4
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,84.81,67.52
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,90.16,71.91
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,100.48,80.38
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,111.15,84.89
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,123.86,94.68
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,136.62,104.41
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,143.71,109.37
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,150.84,114.36
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,161.84,122.34
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,173.09,130.48
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,135.3,100.9
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,95.97,70.08
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,147.97,110.09
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,200.19,149.43
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,228.1,169.89
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,256.37,190.45
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,348.07,258.0
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,445.32,327.79
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,280.99,207.87
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,108.46,78.02
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,117.41,85.03
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,126.43,91.9
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,322.68,238.79
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,523.29,380.69
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,438.87,320.18
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,343.67,252.0
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,345.51,253.34
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,347.33,254.39
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,296.17,217.93
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,244.68,180.77
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,284.07,210.46
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,337.55,249.95
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,401.04,298.22
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,464.71,346.03
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,370.13,277.03
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,263.5,197.97
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,348.53,265.26
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,431.06,328.72
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,220.0,169.74
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,17.63,8.59
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,15.31,6.84
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,12.98,5.0
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,155.29,123.02
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,290.97,229.09
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,218.5,170.11
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,142.1,107.96
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,81.77,56.48
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,14.31,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,5.24,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,9.53,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.75,0.29
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,26.94,17.08
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,37.1,26.72
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,43.02,32.27
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,48.61,37.29
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,51.35,39.63
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,53.91,41.69
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,61.41,47.96
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,108.14,58.48
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,162.83,95.0
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,215.09,136.07
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,267.79,180.61
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,322.63,227.75
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,377.13,274.95
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,438.06,326.05
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,491.32,370.16
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,544.61,412.97
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,595.76,452.9
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,646.15,491.02
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,693.53,525.86
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,739.51,558.72
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,782.36,587.37
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,823.32,613.64
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,861.22,637.76
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,897.01,660.22
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,927.56,680.39
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,955.46,698.78
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,978.3,712.36
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,998.1,723.96
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,1013.77,734.42
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,1026.15,742.84
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,1032.69,747.61
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,1035.8,750.31
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,1033.47,749.63
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,1027.73,746.9
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,1016.59,740.79
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,1002.19,732.69
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,980.74,719.65
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,956.39,704.79
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,925.65,686.04
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,900.6,671.15
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,859.92,646.14
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,817.52,619.73
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,766.4,586.87
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,714.62,552.92
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,658.09,513.81
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,598.76,471.63
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,525.57,416.64
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,455.62,361.72
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,369.81,293.58
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,290.87,227.91
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,190.32,140.37
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,87.71,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,31.77,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,10.01,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.54,1.78
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.5,17.73
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,38.84,28.42
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,44.68,33.84
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,50.19,38.72
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,52.86,40.88
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,55.35,42.77
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,64.81,42.17
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,111.9,60.51
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,166.79,96.91
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,219.03,137.26
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,272.28,181.21
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,327.56,227.35
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,381.93,272.98
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,437.26,318.34
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,495.97,364.79
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,549.41,406.11
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,600.78,445.36
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,651.42,483.0
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,699.66,516.98
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,746.66,549.12
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,789.66,576.28
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,830.75,601.03
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,868.82,623.86
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,904.76,645.07
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,935.86,663.84
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,964.34,680.88
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,988.23,694.17
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1009.15,705.63
