Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1024.99,715.45
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1037.51,723.39
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,1044.64,727.33
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,1048.29,729.31
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,1045.98,728.7
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,1040.23,726.19
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,1024.03,717.99
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,1004.85,708.1
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,983.21,698.12
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,967.26,691.73
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,935.88,674.48
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,902.03,655.53
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,860.7,632.25
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,817.7,607.42
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,766.96,575.83
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,719.6,545.86
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,658.02,505.57
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,597.34,464.67
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,525.51,412.92
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,456.7,360.81
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,371.2,293.38
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,292.42,228.2
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,194.36,143.6
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,94.71,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,34.49,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,10.48,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.32,3.08
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.44,19.36
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,41.04,30.23
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,48.97,37.47
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,55.13,42.87
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,58.32,45.46
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,61.3,47.73
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,71.58,46.83
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,116.71,64.84
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,164.58,96.07
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,215.64,135.6
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,272.71,182.41
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,326.34,227.2
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,379.18,271.59
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,433.14,315.9
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,485.99,358.21
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,539.11,399.41
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,592.87,439.67
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,642.05,475.52
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,688.66,508.69
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,734.01,540.1
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,776.04,568.75
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,816.3,594.87
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,851.84,616.37
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,885.07,636.14
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,915.06,654.93
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,942.59,672.07
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,965.24,684.68
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,985.05,695.46
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,999.48,704.3
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,1010.71,711.25
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,1016.7,715.46
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,1019.39,717.77
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,1016.28,716.62
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,1009.9,713.61
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,998.67,707.68
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,984.23,699.88
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,971.35,693.21
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,946.8,679.13
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,739.46,542.32
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,517.38,382.74
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,679.25,507.16
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,796.33,592.32
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,750.26,563.05
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,699.53,531.0
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,638.74,489.91
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,578.95,448.39
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,508.5,396.56
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,441.02,344.97
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,357.4,280.0
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,280.29,217.15
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,185.57,136.42
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,92.39,4.09
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,33.06,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.94,4.69
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.82,19.53
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,41.38,30.26
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,47.08,35.5
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,52.48,40.2
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,55.01,42.3
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,57.38,44.15
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,104.55,75.41
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,170.91,125.48
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,198.45,142.67
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,239.69,172.39
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,264.44,184.01
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,324.83,227.03
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,377.63,271.77
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,431.37,316.32
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,488.26,362.0
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,539.76,402.5
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,589.28,440.29
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,638.08,476.45
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,683.94,509.5
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,728.45,540.74
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,769.56,568.04
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,808.82,592.9
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,846.48,616.41
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,882.39,638.52
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,911.73,657.46
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,938.5,674.73
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,911.42,654.66
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,866.72,617.04
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,944.47,676.03
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,1007.28,717.07
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,1012.57,719.38
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,1014.5,720.08
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,952.76,681.43
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,871.15,624.04
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,866.78,623.81
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,859.42,621.22
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,893.29,650.17
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,909.6,663.86
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,856.98,630.51
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,798.67,593.18
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,764.09,572.83
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,726.95,550.21
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,660.02,504.3
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,590.05,454.58
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,532.3,413.72
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,475.98,372.69
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,410.95,323.61
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,348.98,275.22
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,277.46,217.99
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,211.29,163.14
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,125.3,90.7
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,48.3,4.04
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,16.93,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,9.53,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,18.45,5.03
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,38.33,26.49
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,58.21,44.41
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,40.86,29.88
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,20.4,12.15
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,41.8,30.7
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,63.26,49.02
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,85.47,64.49
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,107.21,81.66
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,120.71,91.98
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,134.25,102.21
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,139.46,105.75
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,144.62,109.24
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,148.63,112.06
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,152.69,114.93
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,160.59,120.59
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,168.66,126.37
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,174.37,130.32
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,180.19,134.34
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,185.32,137.85
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,190.51,141.4
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,195.01,144.76
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,199.68,148.27
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,227.28,168.67
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,255.12,189.04
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,270.16,200.19
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,285.35,211.47
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,230.45,170.55
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,174.86,128.76
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,317.48,236.16
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,461.29,341.52
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,361.84,268.78
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,253.3,188.25
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,494.95,372.02
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,734.74,546.3
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,459.75,346.63
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,179.64,133.34
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,374.5,284.21
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,554.01,418.79
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,464.26,352.01
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,361.61,274.95
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,254.49,194.09
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,141.85,106.57
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,106.4,79.3
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,71.68,52.07
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,61.86,44.49
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,52.06,36.79
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,203.32,163.16
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,328.52,264.61
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,253.9,202.63
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,185.28,144.58
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,115.93,84.87
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,36.38,4.83
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,14.17,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.03
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,25.98,17.05
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,45.53,33.82
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,59.06,42.94
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,72.62,53.62
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,81.51,60.4
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,90.16,66.91
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,133.34,100.33
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,176.38,132.91
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,207.17,155.56
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,238.67,178.48
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,289.74,215.56
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,350.38,259.01
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,376.83,277.05
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,403.99,295.53
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,512.54,373.92
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,644.26,465.62
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,682.25,489.02
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,719.94,512.38
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,794.47,565.0
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,873.63,615.85
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,839.05,590.1
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,786.57,550.12
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,884.43,618.44
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,973.14,672.7
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,988.23,681.83
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,1000.24,690.02
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,1006.64,695.66
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,1009.76,699.45
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,1006.13,698.64
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,999.29,696.04
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,994.58,695.47
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,977.78,687.44
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,954.92,677.07
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,929.35,664.88
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,894.55,645.63
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,857.79,624.79
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,820.35,604.29
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,776.91,579.15
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,600.97,456.93
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,433.1,332.13
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,388.07,300.83
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,343.36,268.28
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,368.62,290.83
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,395.75,312.92
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,315.81,249.06
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,242.9,188.81
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,154.88,114.27
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,58.35,15.03
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,20.41,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,20.69,7.39
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,37.11,25.29
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,52.99,39.66
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,63.79,49.3
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,78.29,61.8
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,81.27,64.18
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,83.9,66.12
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,81.28,60.54
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,78.23,57.72
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,98.19,73.31
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,118.12,88.63
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,185.06,139.42
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,257.4,193.62
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,204.7,153.42
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,147.4,109.38
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,202.75,151.22
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,258.62,192.71
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,318.2,236.88
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,386.29,286.83
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,362.46,268.36
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,336.13,248.17
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,408.21,301.08
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,483.4,355.35
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,417.48,306.68
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,347.03,254.56
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,614.71,457.59
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,895.8,658.23
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,632.84,468.44
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,329.51,240.6
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,512.08,375.39
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,687.22,499.74
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,457.93,336.88
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,208.73,152.62
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,473.64,352.08
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,739.83,541.94
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,610.87,449.42
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,480.81,354.88
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,343.78,255.93
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,199.14,147.69
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,385.92,292.65
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,550.14,416.66
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,568.08,432.99
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,567.26,436.32
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,569.38,440.56
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,580.18,450.8
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,504.56,395.64
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,444.52,350.85
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,375.76,297.83
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,311.23,246.63
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,237.66,186.82
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,160.35,123.07
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,94.25,67.6
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,21.09,3.05
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,10.03,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.48,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,19.31,6.99
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,39.95,27.75
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,57.86,43.82
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,45.24,33.4
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,28.76,19.25
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,43.2,31.62
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,57.66,43.81
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,95.11,71.72
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,130.87,99.86
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,176.38,128.43
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,244.08,174.43
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,280.64,204.48
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,314.45,232.09
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,358.79,263.24
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,427.41,315.07
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,475.87,353.26
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,525.69,391.49
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,479.85,358.03
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,416.89,308.52
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,542.93,405.67
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,709.33,529.67
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,682.39,504.4
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,636.92,465.46
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,577.18,420.74
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,507.27,368.23
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,445.96,324.38
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,381.55,277.73
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,468.94,341.4
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,559.19,405.87
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,407.87,297.85
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,247.27,180.36
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,474.46,349.08
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,692.76,504.35
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,835.78,610.73
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,958.34,699.42
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,864.13,633.42
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,762.57,560.11
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,624.57,462.27
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,461.02,342.96
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,370.32,277.34
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,267.38,200.65
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,388.63,296.51
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,478.26,367.43
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,511.54,395.43
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,537.51,417.87
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,463.53,363.17
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,406.73,320.28
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,348.5,275.63
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,292.54,231.48
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,227.13,178.35
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,156.69,120.28
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,94.26,67.78
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,25.29,6.04
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,11.14,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.38,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.62,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,12.04,4.48
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,19.47,11.14
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,28.3,18.94
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,37.14,26.63
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,48.32,36.27
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,59.53,45.79
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,33.44,21.92
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.42,0.44
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,16.72,8.03
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,26.03,15.56
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,29.3,18.1
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,32.58,20.61
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,66.19,47.29
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,99.55,73.32
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,97.32,71.23
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,95.06,69.18
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,93.7,67.98
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,92.34,66.8
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,102.98,74.78
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,113.66,82.71
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,143.02,105.17
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,172.8,127.72
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,200.46,148.13
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,228.43,168.53
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,301.71,222.45
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,379.67,278.67
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,562.14,411.35
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,752.91,543.45
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,577.78,421.57
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,392.68,288.74
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,281.79,208.94
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,179.83,133.13
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,175.67,130.21
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,171.46,127.08
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,362.97,271.69
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,568.1,416.27
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,536.8,393.84
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,504.85,372.59
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,600.36,444.38
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,674.14,498.5
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,579.13,437.53
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,474.24,365.24
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,344.4,269.06
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,196.36,153.11
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,169.27,132.73
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,142.61,111.94
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,221.06,178.54
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,273.71,222.84
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,206.65,166.77
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,142.49,112.27
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,83.37,61.41
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,15.78,2.58
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,9.72,2.65
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,16.68,8.95
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,25.97,17.25
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,35.28,25.47
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,45.99,34.85
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,56.72,44.12
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,85.14,65.22
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,112.32,87.04
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,115.77,89.5
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,119.02,91.8
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,134.52,103.94
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,150.19,116.14
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,165.72,128.12
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,181.58,140.35
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,192.92,148.7
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,204.35,157.08
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,262.08,201.56
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,320.66,245.97
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,333.02,254.4
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,341.29,259.81
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,399.61,303.44
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,460.3,348.09
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,499.56,376.82
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,540.48,406.61
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,555.32,417.43
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,570.19,428.42
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,548.67,412.7
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,525.58,395.98
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,515.18,388.98
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,504.03,381.37
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,498.7,378.21
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,492.94,374.74
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,470.83,359.57
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,448.12,343.87
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,439.33,338.2
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,430.18,332.25
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,307.09,238.41
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,177.27,136.74
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,143.52,110.33
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,109.95,83.65
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,73.61,54.64
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,38.13,25.85
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,30.2,19.45
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,22.28,12.99
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,19.49,10.74
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,16.69,8.46
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,13.44,5.74
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,10.19,2.99
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.94,0.22
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.85,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,21.73,10.05
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,39.34,28.3
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,57.23,44.82
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,48.78,37.73
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,38.07,28.29
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,36.21,26.62
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,34.36,24.9
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,79.2,61.06
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,120.54,94.8
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,130.84,102.63
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,141.12,110.37
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,171.9,134.26
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,203.5,158.53
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,243.49,188.93
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,292.4,226.0
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,261.76,201.82
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,232.38,178.62
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,196.89,150.93
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,160.03,121.98
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,264.28,202.73
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,364.61,278.38
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,365.7,278.78
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,366.43,279.18
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,351.29,267.2
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,333.39,253.21
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,294.36,223.53
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,254.52,193.17
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,216.85,163.98
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,178.68,134.4
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,230.4,174.08
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,282.84,213.63
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,317.23,239.31
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,352.22,265.24
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,344.12,259.41
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,335.89,253.67
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,425.39,320.94
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,504.13,378.64
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,359.56,272.46
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,207.11,156.9
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,149.86,113.23
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,93.45,69.11
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,112.08,84.33
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,131.5,100.21
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,131.8,100.8
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,132.51,101.75
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,115.42,88.59
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,98.26,75.16
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,296.47,240.69
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,436.17,351.46
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,356.99,286.89
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,281.46,223.95
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,193.72,148.66
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,110.17,58.7
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,38.47,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,12.87,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,21.15,9.82
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,34.3,23.79
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,46.86,35.33
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,50.31,38.63
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,59.97,47.11
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,69.11,54.91
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,78.19,62.48
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,111.53,86.14
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,145.17,112.12
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,165.43,127.2
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,186.33,142.66
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,178.57,136.16
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,169.15,128.44
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,227.85,172.95
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,279.41,211.2
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,311.67,234.25
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,345.25,258.02
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,300.43,224.21
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,255.48,190.31
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,460.44,346.05
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,713.86,524.65
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,753.65,549.82
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,792.03,575.09
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,827.76,596.53
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,861.89,616.7
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,763.2,547.4
