Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,561.4,408.4
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,616.76,447.27
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,682.02,492.87
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,702.44,504.87
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,721.67,516.23
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,705.94,503.8
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,684.72,487.85
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,744.48,528.98
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,803.56,568.41
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,806.43,569.91
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,807.44,570.76
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,902.42,638.83
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,982.88,691.67
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,878.28,624.1
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,758.97,542.09
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,742.04,533.32
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,723.51,522.6
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,696.46,505.7
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,668.13,487.9
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,764.16,560.7
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,841.13,616.1
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,801.48,591.94
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,760.54,567.55
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,609.23,462.12
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,462.99,354.63
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,514.4,397.2
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,540.85,419.8
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,473.68,370.11
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,409.82,321.88
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,336.37,264.82
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,268.52,209.93
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,190.15,145.07
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,110.01,74.63
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,39.59,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,11.91,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,23.01,12.18
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,39.98,28.24
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,56.8,43.3
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,74.69,58.93
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,92.22,73.89
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,89.67,71.47
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,87.78,69.52
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,133.09,96.06
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,178.29,132.77
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,207.65,151.05
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,245.19,176.44
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,283.8,206.97
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,311.73,228.9
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,328.4,242.42
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,348.57,257.8
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,406.26,299.04
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,491.42,359.86
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,523.0,382.26
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,552.85,403.17
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,578.63,420.24
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,602.91,435.92
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,565.2,408.04
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,517.29,372.84
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,611.99,439.61
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,715.49,509.51
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,753.76,534.62
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,792.91,560.55
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,763.86,539.17
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,731.0,515.68
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,717.59,506.88
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,707.72,500.16
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,692.37,490.0
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,675.7,479.02
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,698.06,496.44
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,731.39,520.52
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,761.26,542.72
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,800.1,570.34
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,704.74,506.18
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,609.17,441.42
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,662.05,481.99
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,708.8,516.79
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,633.64,467.08
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,573.88,427.51
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,445.8,336.64
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,338.13,257.14
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,301.48,231.45
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,253.47,196.16
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,216.03,167.69
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,178.97,138.79
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,139.64,107.67
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,101.12,76.39
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,64.83,46.24
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,25.37,13.15
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,11.12,3.02
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,23.2,14.12
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,35.29,24.97
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,48.79,36.85
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,61.76,48.07
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,94.62,76.07
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,119.53,96.76
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,108.56,82.46
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,87.04,64.93
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,115.13,87.07
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,143.15,108.81
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,213.31,160.94
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,293.37,219.98
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,310.76,233.29
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,326.45,245.15
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,286.3,214.85
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,245.75,183.94
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,235.62,176.18
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,224.97,167.97
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,295.12,219.77
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,370.4,273.87
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,520.34,384.49
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,692.58,505.78
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,770.38,562.39
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,856.99,620.55
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,885.74,637.63
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,912.33,653.64
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,682.19,497.49
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,408.48,296.79
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,705.74,517.32
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,981.71,698.49
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,622.46,458.9
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,206.8,151.54
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,352.56,261.22
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,497.03,364.58
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,295.74,219.76
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,94.56,68.08
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,84.04,60.33
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,73.71,52.43
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,69.0,48.9
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,64.3,45.35
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,75.49,54.31
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,86.73,63.32
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,189.07,144.68
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,292.16,223.89
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,261.49,201.18
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,230.61,178.55
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,196.99,152.81
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,163.51,126.62
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,129.08,99.21
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,95.11,71.51
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,62.48,44.38
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,26.64,14.22
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,12.87,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,13.82,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.63,12.08
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.54,22.1
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,42.69,31.34
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,46.62,34.96
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,50.37,38.22
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,53.03,40.3
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,55.48,42.1
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,82.85,46.08
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,126.44,68.62
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,177.63,105.3
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,226.32,144.07
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,275.38,185.11
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,326.6,228.24
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,377.25,270.61
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,434.21,316.52
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,484.07,356.07
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,533.99,394.43
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,582.06,431.13
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,629.49,466.39
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,648.47,476.15
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,656.21,476.64
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,591.3,429.22
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,514.76,372.45
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,575.39,415.1
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,642.1,460.52
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,696.16,498.54
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,753.59,538.53
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,762.45,543.95
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,769.73,548.64
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,751.58,537.22
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,723.27,519.18
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,776.9,558.37
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,821.33,590.88
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,873.86,629.31
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,915.24,660.56
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,937.36,680.18
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,944.24,686.34
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,851.74,626.04
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,751.65,555.65
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,518.48,389.83
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,263.91,198.37
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,152.77,114.75
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,47.46,32.27
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,39.05,25.72
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,30.66,19.09
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,26.93,16.21
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,23.2,13.29
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,19.48,10.33
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,15.76,7.33
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,12.04,4.27
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,8.33,1.18
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,5.55,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.39,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,14.3,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,23.44,12.72
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,34.11,23.43
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,44.32,32.73
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,50.53,38.35
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,55.34,42.52
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,58.15,44.8
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,60.74,46.79
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,88.31,51.04
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,131.64,73.77
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,197.12,132.65
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,249.84,183.11
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,283.98,207.34
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,333.61,244.36
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,368.53,269.11
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,434.88,319.77
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,485.32,360.31
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,539.9,402.68
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,554.77,413.64
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,561.3,416.18
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,630.44,469.89
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,724.18,540.4
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,764.61,568.44
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,803.37,594.76
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,837.26,616.65
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,868.7,636.77
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,897.76,656.28
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,924.67,674.38
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,948.58,689.41
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,970.02,702.83
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,985.2,713.32
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,997.33,721.96
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,1004.91,727.74
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,1009.22,731.51
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,1006.78,730.67
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,1001.17,727.89
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,991.77,723.08
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,979.22,716.28
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,959.44,705.6
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,936.95,693.15
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,917.74,681.84
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,887.6,663.04
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,850.22,640.02
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,811.14,615.6
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,765.85,585.47
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,719.57,554.27
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,668.22,519.19
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,614.07,481.33
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,549.95,434.01
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,488.0,385.97
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,413.41,327.58
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,343.64,270.66
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,256.58,197.75
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,179.4,127.61
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,82.03,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,13.82,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.66,12.09
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,31.93,21.5
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,40.03,28.93
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,44.13,32.6
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,48.02,35.88
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,50.44,37.74
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,52.67,39.35
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,82.43,44.35
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,133.19,72.04
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,180.97,105.45
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,231.49,145.15
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,282.39,187.23
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,334.91,230.88
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,386.53,273.93
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,444.39,320.62
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,495.38,360.67
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,546.36,399.57
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,515.41,376.68
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,464.87,336.71
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,581.07,423.93
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,732.83,532.77
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,773.89,558.82
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,813.19,583.98
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,848.52,606.7
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,881.64,627.93
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,911.17,646.46
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,938.36,663.48
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,960.84,676.13
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,980.6,687.1
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,832.98,589.75
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,649.49,459.04
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,692.03,490.76
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,744.56,527.37
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,889.71,631.87
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,1008.17,709.17
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,989.92,698.12
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,978.49,692.62
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,957.37,681.98
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,933.59,669.7
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,903.27,652.14
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,870.73,633.03
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,831.64,610.34
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,795.65,589.45
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,748.22,559.17
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,700.1,527.97
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,643.35,490.03
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,587.28,451.68
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,522.89,405.3
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,460.64,358.93
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,385.54,301.64
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,312.37,243.53
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,229.69,175.83
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,156.59,111.23
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,73.17,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,14.77,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,25.51,14.24
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,37.23,25.87
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,49.68,37.04
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,57.66,44.14
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,65.25,50.64
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,70.55,55.0
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,74.82,58.34
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,102.0,63.35
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,143.4,85.48
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,186.64,115.63
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,233.09,151.67
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,280.42,190.16
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,329.55,230.07
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,378.15,269.41
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,428.11,308.72
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,476.62,345.2
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,525.14,380.14
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,575.03,416.0
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,620.93,448.14
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,664.3,477.16
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,706.79,504.8
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,746.58,531.05
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,785.11,556.0
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,818.98,576.21
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,851.07,595.17
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,879.51,612.3
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,906.03,628.23
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,751.44,524.59
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,562.53,392.76
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,514.54,362.44
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,464.65,329.09
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,737.64,522.32
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,984.06,679.58
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,981.32,676.44
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,975.57,674.58
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,828.28,581.84
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,656.02,465.71
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,670.18,479.58
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,668.61,481.87
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,771.99,558.44
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,855.62,616.81
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,816.69,594.03
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,776.4,571.09
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,729.08,541.74
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,681.13,511.37
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,624.59,474.33
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,568.76,436.12
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,505.46,390.24
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,439.83,341.33
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,366.68,285.92
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,298.81,232.2
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,220.17,168.13
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,150.23,106.87
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,70.84,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,7.63,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,14.83,5.92
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,30.19,19.91
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,44.98,33.01
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,61.95,47.83
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,78.73,62.2
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,103.06,82.83
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,128.65,104.19
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,142.9,108.86
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,155.97,118.84
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,192.69,143.51
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,245.8,181.1
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,198.57,147.93
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,145.65,109.26
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,245.02,184.4
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,345.6,259.05
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,407.61,304.57
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,471.51,351.73
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,502.02,374.51
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,534.2,398.46
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,540.22,400.73
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,544.4,401.09
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,606.01,446.28
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,678.41,498.12
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,703.02,514.79
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,727.1,531.24
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,757.36,552.03
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,787.59,572.62
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,862.31,627.18
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,936.35,677.1
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,862.58,623.21
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,770.0,554.09
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,878.57,634.41
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,974.03,699.42
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,850.6,613.97
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,712.38,514.47
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,828.65,600.97
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,932.0,673.15
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,804.02,585.63
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,672.36,492.87
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,645.04,476.54
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,616.26,458.31
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,686.98,513.45
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,739.79,554.86
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,648.18,490.63
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,566.76,432.9
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,513.58,395.96
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,448.84,349.6
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,392.76,308.31
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,338.58,267.13
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,276.24,218.34
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,217.66,170.84
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,154.16,117.88
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,95.04,66.63
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,39.64,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,15.25,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,26.24,14.89
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,41.36,29.46
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,53.56,40.52
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,62.57,48.55
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,71.12,55.91
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,76.96,60.72
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,82.43,65.08
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,134.28,94.71
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,181.34,131.12
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,191.52,128.85
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,235.23,155.71
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,288.02,204.18
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,329.43,241.45
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,349.38,258.81
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,368.55,274.05
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,420.19,311.58
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,471.13,348.48
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,534.95,396.71
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,622.28,461.97
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,666.15,492.97
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,709.39,522.98
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,749.41,551.14
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,788.04,577.12
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,770.52,560.0
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,743.32,535.15
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,743.28,534.12
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,740.5,531.0
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,848.15,609.82
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,952.37,680.2
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,967.21,689.56
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,979.12,697.77
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,985.04,700.84
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,987.89,702.09
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,879.3,629.45
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,755.82,541.36
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,711.58,512.23
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,653.06,472.8
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,802.0,584.38
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,913.84,664.37
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,887.28,647.77
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,853.75,627.36
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,814.56,604.01
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,774.02,579.38
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,723.53,546.41
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,672.87,512.74
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,615.78,474.04
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,554.08,430.61
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,488.2,382.47
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,425.32,334.94
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,352.15,278.04
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,284.37,223.28
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,206.04,158.24
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,126.17,89.91
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,58.83,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,15.73,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,27.03,15.49
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,37.66,26.33
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,48.95,36.57
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,55.09,42.02
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,61.34,47.31
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,64.26,49.64
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,66.96,51.68
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,77.23,50.18
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,87.04,64.73
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,157.09,117.69
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,232.15,173.37
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,253.81,178.96
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,333.06,233.6
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,379.67,275.95
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,412.15,303.75
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,447.95,330.54
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,482.69,355.76
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,544.29,403.45
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,637.56,474.0
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,682.3,505.71
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,725.95,536.08
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,766.92,562.64
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,806.2,587.3
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,841.6,609.1
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,874.86,629.3
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,903.72,647.79
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,930.28,664.78
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,953.56,678.27
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,974.23,690.09
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,989.16,699.71
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,1001.0,707.49
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,1008.17,712.45
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,1012.13,715.53
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,1010.87,715.45
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,1006.44,713.53
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,995.32,707.5
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,981.18,699.69
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,961.62,688.2
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,939.32,675.04
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,919.04,663.55
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,887.98,644.97
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,850.47,623.09
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,811.26,599.82
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,764.46,570.03
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,720.61,541.86
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,665.28,505.54
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,610.45,468.72
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,545.96,423.23
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,483.71,377.03
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,409.2,320.04
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,339.4,264.38
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,253.48,194.21
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,175.78,126.82
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,83.05,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,14.77,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,24.27,13.26
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,33.36,22.59
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,42.75,31.11
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,46.28,34.36
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,49.68,37.29
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,52.01,39.17
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,54.17,40.8
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,81.67,44.06
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,130.87,70.49
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,196.14,127.13
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,250.34,177.29
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,273.22,188.51
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,338.12,235.35
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,366.62,265.94
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,383.12,282.39
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,412.35,303.58
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,441.02,323.81
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,479.53,350.82
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,519.95,378.76
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,609.05,446.38
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,735.86,538.45
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,777.48,565.05
