Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,817.27,590.76
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,852.17,612.13
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,884.39,631.61
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,914.29,650.8
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,941.81,668.48
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,965.06,682.07
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,985.59,693.96
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,917.31,649.97
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,823.06,581.94
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,937.15,663.72
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,1025.96,719.08
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,1024.63,718.29
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,1020.05,716.32
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,1004.76,708.12
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,986.74,698.34
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,966.83,688.51
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,952.92,682.56
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,923.6,665.54
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,891.96,646.99
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,854.07,625.44
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,814.5,602.42
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,767.63,572.77
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,723.92,544.85
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,668.65,508.7
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,613.85,472.01
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,549.47,426.57
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,487.22,380.41
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,411.68,322.73
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,340.91,266.32
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,255.65,196.16
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,178.84,129.26
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,84.81,2.92
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,15.25,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,25.06,13.78
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,35.31,24.11
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,45.11,32.98
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,49.72,37.16
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,52.94,39.92
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,38.55,27.48
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,35.29,24.56
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,102.88,74.6
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,173.19,122.78
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,184.08,118.77
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,229.98,145.24
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,238.2,166.98
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,231.81,172.67
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,302.48,219.24
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,440.45,319.19
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,491.05,359.03
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,541.99,398.29
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,590.21,435.36
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,637.72,471.05
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,683.2,503.57
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,727.66,534.59
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,768.56,561.94
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,807.65,587.84
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,841.14,608.83
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,871.81,627.83
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,900.56,646.61
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,927.02,663.89
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,950.29,677.75
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,971.01,689.96
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,875.97,625.86
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,755.84,537.61
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,894.79,639.65
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,1010.96,715.97
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,1009.17,716.73
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,1004.17,716.31
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,996.24,712.62
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,985.0,706.9
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,706.38,519.12
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,386.93,283.04
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,519.2,384.19
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,645.66,477.63
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,746.71,556.49
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,819.19,609.84
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,771.9,578.9
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,723.94,547.6
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,670.46,512.59
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,620.66,479.35
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,553.03,431.68
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,488.21,383.05
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,414.76,326.46
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,345.95,271.12
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,254.11,195.32
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,172.26,124.63
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,82.26,7.19
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,15.73,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,27.01,15.17
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,38.05,26.28
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,49.71,36.73
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,57.33,43.48
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,64.57,49.65
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,69.2,53.42
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,72.53,55.95
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,114.32,79.85
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,151.41,114.52
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,158.85,105.57
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,228.3,147.18
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,275.43,194.51
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,306.86,226.08
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,258.9,191.83
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,210.14,155.77
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,337.41,250.12
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,528.09,390.61
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,547.62,403.29
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,549.49,401.46
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,513.91,374.26
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,465.98,337.52
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,450.52,326.27
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,432.92,313.3
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,412.08,297.75
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,389.88,281.24
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,332.76,240.49
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,271.29,196.21
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,297.8,215.06
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,324.61,233.81
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,499.03,359.27
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,666.54,475.24
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,514.4,369.33
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,338.09,243.73
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,319.97,231.37
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,301.63,218.47
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,475.55,345.97
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,628.45,454.47
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,625.66,454.52
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,621.13,454.06
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,547.12,402.02
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,474.26,350.06
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,561.67,418.76
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,640.04,479.7
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,538.07,406.47
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,454.59,345.34
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,430.63,330.15
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,404.03,312.39
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,354.83,275.42
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,306.97,238.64
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,304.34,237.71
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,306.64,238.5
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,228.47,174.49
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,158.51,114.39
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,76.63,10.06
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,14.3,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,26.66,14.86
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,43.25,30.69
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,60.26,45.85
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,69.78,54.28
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,81.23,64.05
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,90.9,72.04
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,92.69,73.2
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,134.03,94.63
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,172.63,120.35
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,209.28,147.49
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,245.3,175.56
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,285.4,205.42
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,330.11,239.24
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,367.41,265.77
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,426.4,310.47
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,479.08,351.85
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,527.99,389.54
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,542.85,399.24
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,540.94,394.68
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,571.08,415.15
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,600.87,434.84
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,684.79,498.73
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,789.93,575.05
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,825.16,596.37
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,858.47,616.57
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,887.56,635.12
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,914.53,652.24
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,938.32,665.91
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,959.62,677.94
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,975.3,687.53
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,987.99,695.3
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,995.58,699.04
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,1000.01,700.94
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,998.36,700.3
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,993.6,697.88
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,989.46,696.28
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,973.04,687.01
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,953.86,677.55
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,940.67,671.98
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,913.2,655.77
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,883.4,638.09
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,845.86,616.23
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,806.66,593.03
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,760.59,563.8
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,717.64,536.32
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,662.74,500.48
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,608.31,464.14
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,544.29,419.31
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,482.42,373.81
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,408.43,317.64
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,339.07,262.78
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,251.35,191.47
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,177.13,127.78
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,84.92,15.23
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,15.25,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,25.07,13.67
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,36.1,24.75
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,46.66,34.28
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,52.5,39.53
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,58.02,44.26
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,60.69,46.4
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,63.18,48.28
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,88.37,51.2
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,130.6,72.48
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,175.97,104.17
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,224.31,142.25
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,278.06,186.5
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,328.64,228.78
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,378.82,270.51
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,430.06,312.13
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,480.57,352.23
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,535.39,394.19
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,583.33,430.06
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,630.77,464.54
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,675.37,496.09
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,718.88,526.04
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,759.7,553.73
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,798.89,579.28
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,836.26,602.38
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,872.15,624.26
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,901.67,642.9
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,928.89,660.02
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,952.38,673.33
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,973.25,684.93
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,989.32,694.92
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,1002.31,703.07
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,1010.14,706.92
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,1014.75,708.88
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,1013.59,708.55
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,1009.22,706.36
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,993.6,697.25
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,975.27,686.6
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,964.48,681.16
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,942.15,668.38
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,913.31,651.51
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,882.21,633.14
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,844.8,611.56
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,805.74,588.63
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,762.86,562.98
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,715.53,533.75
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,661.24,498.44
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,607.4,462.61
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,542.95,416.54
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,480.65,370.15
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,406.88,314.73
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,337.67,260.49
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,251.25,191.01
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,178.14,128.75
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,85.6,18.57
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,15.73,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,26.99,15.0
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,40.99,28.7
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,52.09,38.73
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,58.89,44.8
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,65.38,50.34
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,69.99,54.09
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,73.48,56.77
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,95.82,58.08
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,135.75,77.85
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,180.42,108.96
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,228.26,146.5
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,275.48,185.45
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,330.45,230.89
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,380.49,272.57
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,431.66,314.26
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,481.17,353.79
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,531.16,392.58
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,579.29,429.72
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,629.32,467.22
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,673.49,498.96
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,716.6,529.19
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,756.61,555.8
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,795.02,579.91
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,824.84,598.22
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,856.5,617.66
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,885.45,636.17
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,912.32,653.26
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,908.06,648.56
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,895.19,634.56
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,941.55,670.8
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,981.9,698.12
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,989.07,702.68
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,993.14,705.61
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,990.61,704.44
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,985.01,701.46
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,977.57,697.69
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,966.99,692.02
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,946.92,680.05
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,924.2,666.48
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,896.37,649.8
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,866.26,631.58
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,833.13,612.33
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,794.17,588.89
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,741.4,554.55
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,688.62,519.69
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,572.46,437.97
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,472.17,363.9
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,419.54,325.16
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,368.2,286.17
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,296.64,231.52
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,240.46,186.76
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,176.81,134.31
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,118.37,84.54
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,56.36,12.21
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,15.25,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,26.24,14.37
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,37.71,26.02
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,49.78,36.93
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,68.45,53.15
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,88.12,69.93
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,87.43,69.13
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,83.1,65.13
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,96.21,59.63
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,132.08,74.12
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,177.5,105.74
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,226.02,143.88
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,279.48,187.81
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,329.91,229.99
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,380.19,271.97
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,431.52,313.88
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,481.35,353.63
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,535.62,395.35
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,583.48,431.21
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,630.78,465.57
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,675.62,497.35
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,719.34,527.48
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,759.49,553.71
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,797.96,577.68
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,833.67,599.53
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,867.49,619.9
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,896.26,638.32
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,922.77,655.27
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,889.77,631.01
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,836.49,588.16
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,854.96,601.14
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,868.41,610.57
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,878.12,617.95
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,885.74,624.09
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,869.58,615.92
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,851.02,606.35
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,836.68,598.54
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,820.05,589.21
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,784.35,565.91
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,734.97,533.54
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,753.93,549.91
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,755.17,554.33
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,732.21,541.76
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,706.08,526.98
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,694.2,522.37
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,672.22,509.84
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,580.43,445.37
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,501.15,387.56
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,444.58,346.38
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,389.8,305.15
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,328.05,256.85
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,269.67,209.73
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,199.84,152.26
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,126.33,90.7
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,60.14,15.11
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,15.25,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,26.23,14.3
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,38.52,26.64
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,51.37,38.11
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,52.88,39.67
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,53.83,40.5
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,74.85,58.2
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,101.46,80.23
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,119.8,82.31
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,157.95,104.4
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,178.0,125.78
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,192.84,144.41
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,239.38,177.11
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,292.42,214.67
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,309.74,227.31
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,332.09,243.07
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,275.88,201.83
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,216.43,157.82
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,291.64,212.41
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,373.62,269.9
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,398.87,286.01
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,424.83,302.64
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,417.82,296.53
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,409.64,289.72
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,419.79,295.12
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,430.02,300.26
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,344.38,243.5
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,253.45,181.01
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,318.89,227.78
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,391.41,277.95
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,399.01,283.21
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,406.57,288.82
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,466.67,331.3
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,528.1,373.99
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,604.95,428.61
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,670.83,475.42
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,741.81,526.15
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,809.37,573.98
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,751.3,536.15
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,705.44,506.46
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,751.87,542.3
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,778.83,564.81
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,774.8,565.87
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,761.0,559.67
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,661.29,492.69
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,573.87,431.41
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,581.12,441.19
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,586.15,448.29
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,524.8,404.86
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,465.25,361.5
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,391.97,305.29
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,320.18,248.37
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,241.35,184.2
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,171.19,124.42
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,83.4,25.23
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,13.82,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,22.69,11.55
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,32.22,21.36
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,42.03,30.19
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,46.45,34.12
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,50.65,37.63
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,52.92,39.43
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,55.04,41.01
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,80.91,45.12
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,124.93,67.36
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,175.75,102.83
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,223.91,140.41
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,276.96,192.01
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,312.7,226.91
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,346.47,252.6
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,387.16,282.7
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,422.88,308.62
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,469.48,342.12
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,500.69,364.31
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,533.24,387.19
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,440.29,319.83
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,328.95,237.42
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,495.13,358.71
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,675.48,484.68
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,699.56,499.19
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,722.97,513.84
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,821.85,587.05
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,923.91,655.1
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,946.92,667.86
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,967.38,679.46
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,983.04,689.77
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,995.64,698.26
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,904.54,638.94
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,786.09,554.03
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,909.49,644.93
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,1002.36,706.71
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,992.13,700.83
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,978.91,693.81
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,861.37,619.51
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,715.5,517.7
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,819.65,596.73
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,888.19,644.76
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,767.19,565.51
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,642.26,477.55
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,687.76,515.6
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,722.4,541.75
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,672.2,508.86
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,618.76,473.26
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,556.09,429.68
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,495.39,384.97
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,423.19,330.14
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,355.32,276.37
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,271.59,207.85
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,194.9,142.31
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,93.88,30.98
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,13.34,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,21.91,10.94
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,31.24,20.63
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,39.4,28.07
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,43.55,31.79
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,47.5,35.11
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,49.57,36.76
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,51.49,38.2
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,112.72,75.81
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,177.08,127.3
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,177.99,114.16
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,224.33,139.29
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,274.81,181.06
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,327.29,224.9
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,385.23,272.45
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,437.64,314.99
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,488.91,355.72
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,540.34,395.4
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,589.48,432.35
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,637.97,467.8
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,684.52,500.98
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,729.91,532.57
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,771.74,560.51
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,811.79,586.89
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,848.28,609.68
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,882.57,630.92
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,913.7,651.18
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,942.49,669.92
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,966.6,684.22
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,988.05,696.84
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,1004.63,707.52
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,1018.06,716.32
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,1026.76,722.63
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,1032.16,727.0
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,1032.24,727.76
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,1029.03,726.6
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,1019.1,721.3
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,1006.08,714.18
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,987.42,704.68
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,965.91,693.4
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,939.69,677.95
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,910.98,660.86
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,786.79,580.38
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,650.84,485.05
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,702.04,528.37
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,730.07,551.17
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,646.68,494.12
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,564.02,435.54
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,499.34,389.0
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,442.82,346.79
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,379.01,297.75
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,318.46,249.36
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,247.0,190.09
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,182.4,133.9
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,88.6,30.8
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.87,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.36,11.19
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,36.82,25.29
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,50.8,37.77
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,64.61,49.75
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,77.88,60.92
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,96.38,76.33
