Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,120.78,96.31
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,128.74,91.68
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,155.19,101.82
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,174.56,107.01
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,218.09,134.75
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,268.18,175.96
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,326.37,223.4
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,370.76,264.02
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,408.75,295.66
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,449.42,325.41
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,501.68,363.09
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,553.67,401.92
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,627.81,456.16
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,634.3,456.96
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,626.98,447.08
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,642.44,456.47
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,649.56,459.86
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,655.07,461.85
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,659.56,463.04
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,711.81,498.81
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,767.79,536.15
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,812.18,563.35
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,859.5,591.94
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,848.78,583.9
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,829.46,571.11
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,843.78,579.29
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,850.21,582.42
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,857.65,586.87
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,862.86,589.89
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,937.97,640.95
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,985.78,667.66
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,967.56,655.17
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,946.56,641.81
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,919.5,625.72
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,898.26,613.21
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,861.27,591.5
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,822.49,568.7
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,777.45,541.53
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,731.47,513.56
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,680.65,485.9
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,626.74,454.99
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,563.48,416.62
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,502.23,376.09
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,429.22,324.31
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,360.58,273.01
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,276.09,207.36
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,200.3,144.81
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,95.78,34.75
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,14.77,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,26.41,13.95
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,40.9,28.42
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,55.92,41.74
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,60.13,45.63
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,66.22,50.83
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,71.53,55.16
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,76.51,59.08
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,95.24,59.14
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,133.99,77.39
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,176.95,106.47
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,223.15,141.99
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,269.62,179.36
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,318.76,219.23
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,372.46,262.68
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,422.09,302.31
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,470.76,340.35
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,520.0,377.7
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,567.35,412.44
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,614.44,445.91
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,658.93,476.56
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,702.57,505.71
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,742.1,531.47
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,780.18,554.46
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,812.12,573.02
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,841.14,589.48
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,869.53,606.91
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,895.96,623.03
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,918.51,635.33
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,938.68,646.11
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,953.31,655.22
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,965.07,662.68
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,970.91,666.62
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,973.74,668.87
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,971.57,668.57
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,966.44,666.58
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,954.53,660.87
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,934.52,650.17
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,913.09,639.66
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,889.3,627.58
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,855.99,607.99
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,821.06,587.23
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,721.26,522.12
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,617.96,452.3
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,635.81,468.16
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,633.56,469.79
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,576.67,431.73
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,521.0,393.69
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,456.53,347.85
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,395.02,302.69
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,314.09,241.34
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,249.66,190.6
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,179.01,133.84
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,113.92,80.33
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,49.34,15.75
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,10.48,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,20.42,9.42
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,38.65,26.62
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,56.53,42.43
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,73.73,57.34
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,86.66,68.29
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,105.43,83.85
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,119.9,95.48
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,103.94,77.55
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,86.11,63.41
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,79.18,57.58
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,71.72,51.37
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,115.07,84.89
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,157.37,116.92
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,217.99,161.86
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,271.48,200.59
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,254.82,187.51
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,241.43,176.99
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,289.98,212.09
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,333.1,242.5
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,341.83,247.44
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,350.43,252.28
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,388.91,279.0
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,428.74,306.19
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,427.21,304.55
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,425.17,302.82
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,383.51,275.03
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,337.43,243.63
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,313.63,227.23
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,289.31,210.16
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,374.79,272.37
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,457.84,331.62
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,570.35,412.26
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,676.08,486.55
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,701.75,506.47
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,738.21,534.03
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,667.55,486.96
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,608.44,447.14
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,588.63,435.59
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,567.82,423.02
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,609.46,455.92
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,633.01,475.9
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,516.32,392.33
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,417.77,319.7
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,402.04,310.12
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,384.61,298.78
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,267.03,208.58
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,157.44,121.61
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,132.43,102.0
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,107.73,82.21
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,219.48,175.41
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,299.08,238.8
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,220.67,172.55
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,140.25,104.02
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,67.15,25.37
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,13.82,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,23.9,12.09
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.62,23.66
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,46.01,34.1
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,51.5,39.15
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,56.71,43.7
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,59.86,46.29
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,62.78,48.57
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,116.47,83.41
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,164.02,124.94
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,194.71,145.16
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,241.36,178.41
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,260.79,195.47
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,282.33,213.44
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,318.27,240.18
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,366.48,276.37
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,387.47,291.87
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,406.51,305.46
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,433.85,324.85
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,461.49,344.12
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,532.37,395.56
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,605.57,447.84
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,607.98,448.22
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,610.06,448.38
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,460.04,339.96
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,297.27,219.2
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,438.39,323.11
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,586.8,427.67
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,670.31,486.2
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,761.56,548.79
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,767.85,552.53
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,772.63,555.85
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,530.77,388.68
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,273.45,200.99
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,390.69,288.12
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,503.19,368.58
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,373.96,275.97
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,235.52,174.29
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,590.32,443.81
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,896.78,656.25
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,869.16,636.63
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,839.38,618.24
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,800.1,594.56
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,759.52,569.73
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,712.32,538.8
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,664.6,506.8
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,590.74,455.29
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,525.19,408.49
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,473.1,369.84
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,422.69,331.35
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,351.97,276.5
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,286.01,223.66
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,201.35,155.03
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,134.4,98.53
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,64.8,24.83
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,12.39,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,22.58,10.86
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,38.38,26.6
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,51.4,38.41
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,66.23,51.42
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,80.47,63.62
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,78.49,61.73
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,80.63,63.25
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,119.01,86.0
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,157.13,118.58
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,195.34,144.84
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,232.55,170.33
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,274.62,199.11
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,316.79,228.64
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,349.05,250.03
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,420.92,303.39
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,458.82,334.12
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,490.26,357.33
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,518.96,378.18
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,546.99,397.55
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,581.85,421.73
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,617.79,446.27
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,627.31,452.0
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,632.63,454.72
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,653.5,468.17
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,673.89,481.05
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,716.81,511.26
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,761.42,542.28
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,763.95,542.95
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,764.32,542.47
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,812.87,576.93
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,867.0,614.33
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,654.79,470.43
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,422.34,305.55
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,339.45,248.17
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,247.31,181.79
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,451.13,333.46
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,638.13,465.9
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,557.82,409.63
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,463.66,343.57
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,477.77,355.72
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,476.52,356.61
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,452.66,341.34
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,427.86,325.28
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,300.31,229.72
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,179.82,136.43
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,364.53,286.11
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,511.43,401.36
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,446.6,352.22
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,385.27,305.34
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,308.64,245.46
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,248.22,196.33
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,179.78,139.14
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,116.94,85.54
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,56.9,21.65
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,16.7,6.49
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,33.38,22.5
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,49.54,36.98
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,67.12,52.4
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,84.54,67.36
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,101.24,81.37
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,120.45,97.16
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,143.16,109.01
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,171.03,128.33
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,196.49,147.0
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,222.05,166.08
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,238.74,178.9
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,253.81,190.28
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,294.05,219.51
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,337.36,250.8
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,380.09,281.52
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,435.39,321.32
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,480.83,354.68
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,538.65,396.77
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,489.98,360.25
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,427.68,313.2
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,419.85,307.56
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,410.71,300.72
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,441.66,322.26
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,473.69,344.23
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,416.59,303.52
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,354.13,258.69
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,492.19,358.33
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,637.64,458.91
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,524.16,379.21
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,412.15,299.41
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,553.93,402.64
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,689.77,497.99
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,568.12,413.2
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,432.11,316.54
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,577.58,424.96
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,722.68,528.86
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,789.07,579.41
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,838.88,619.16
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,796.56,591.38
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,752.95,562.94
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,491.26,374.28
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,217.54,164.31
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,151.94,114.49
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,87.93,64.44
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,225.32,176.33
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,346.64,272.91
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,305.96,241.97
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,265.38,210.77
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,220.66,175.03
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,177.05,139.23
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,131.32,100.77
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,87.3,62.96
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,41.09,14.45
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.37,8.98
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,29.98,19.61
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,39.75,28.58
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,45.15,33.5
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,50.23,37.94
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,52.93,40.14
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,55.42,42.09
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,95.6,66.46
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,151.8,115.41
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,169.86,128.57
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,188.15,141.93
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,232.06,173.14
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,281.54,208.63
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,319.55,236.18
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,360.45,265.77
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,418.55,307.55
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,523.1,384.89
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,534.59,393.17
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,534.32,390.74
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,535.05,389.97
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,523.29,379.97
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,542.87,393.49
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,562.16,406.56
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,617.53,444.95
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,675.03,484.1
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,558.63,402.43
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,429.62,310.18
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,560.99,403.96
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,694.23,494.82
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,853.18,610.15
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,993.87,702.77
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,1002.64,706.16
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,1008.19,708.72
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,1008.01,709.27
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,1004.61,707.98
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,984.71,696.43
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,954.27,678.32
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,934.7,668.6
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,918.42,660.93
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,724.4,529.96
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,518.09,381.54
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,667.14,495.85
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,780.09,579.38
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,732.98,548.1
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,685.28,517.02
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,629.36,479.91
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,574.03,441.69
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,503.48,390.29
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,441.5,343.71
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,369.87,289.21
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,303.1,236.44
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,227.04,174.33
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,148.65,108.99
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,71.35,29.02
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,13.34,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.99,9.82
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.55,22.32
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.61,32.3
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,50.17,37.33
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,55.35,41.8
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,58.59,44.43
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,61.59,46.75
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,78.3,46.66
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,119.79,65.19
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,165.46,95.71
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,219.45,137.33
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,267.54,176.71
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,318.18,218.82
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,354.67,255.14
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,376.5,275.71
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,429.33,313.83
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,526.83,386.02
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,574.99,422.01
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,622.61,456.79
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,668.64,489.54
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,713.72,520.8
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,754.78,548.78
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,794.14,574.68
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,830.32,597.09
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,864.51,618.02
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,822.34,587.87
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,763.25,541.58
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,868.2,618.05
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,967.37,681.76
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,983.49,691.52
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,996.54,700.0
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,1004.45,705.37
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,1009.13,708.85
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,1009.09,709.5
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,1005.85,708.3
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,996.36,703.29
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,983.77,696.46
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,965.76,687.71
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,944.96,677.2
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,813.8,592.15
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,656.47,480.57
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,753.41,556.39
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,822.91,606.73
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,778.01,577.64
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,732.15,548.19
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,681.28,515.43
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,627.41,479.72
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,564.78,435.66
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,504.12,390.59
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,431.92,336.3
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,363.99,282.94
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,277.24,212.45
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,197.75,145.33
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,96.24,40.91
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,22.02,9.52
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.79,21.53
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,43.1,30.85
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,45.52,33.2
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,53.0,39.62
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,64.4,49.16
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,75.58,58.34
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,67.77,43.24
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,117.07,62.55
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,163.76,108.46
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,195.86,146.25
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,224.83,155.55
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,315.81,217.32
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,366.67,259.93
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,418.55,302.59
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,442.78,324.48
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,444.29,325.77
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,422.8,310.18
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,390.9,286.14
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,526.73,389.88
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,708.44,523.21
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,682.38,499.16
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,641.74,464.22
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,739.19,538.0
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,850.45,615.72
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,764.55,552.48
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,650.93,465.78
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,658.24,470.28
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,664.66,473.71
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,714.27,509.32
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,771.87,549.72
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,780.11,555.86
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,786.88,561.32
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,732.74,524.01
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,665.22,477.57
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,603.4,435.13
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,540.93,391.51
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,522.29,380.35
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,502.9,368.43
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,684.38,505.51
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,832.6,614.23
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,717.55,534.54
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,600.55,451.29
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,635.6,481.73
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,648.61,496.09
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,591.89,456.25
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,536.43,416.67
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,473.98,370.81
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,413.9,325.39
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,340.78,268.02
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,263.07,205.69
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,192.07,147.23
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,127.37,92.66
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,62.18,24.81
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,12.39,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,23.18,10.11
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,41.72,29.02
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,58.56,44.03
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,71.28,55.24
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,83.55,65.73
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,97.56,77.36
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,117.49,93.67
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,139.43,103.67
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,169.99,123.39
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,202.11,146.34
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,235.71,171.5
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,269.3,196.98
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,303.65,223.03
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,345.64,252.39
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,401.66,293.49
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,441.53,324.12
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,479.63,352.56
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,521.82,383.27
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,564.57,413.72
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,608.3,444.18
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,652.17,474.13
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,669.2,485.69
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,683.49,495.23
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,706.09,509.58
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,724.35,520.84
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,758.63,544.3
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,793.05,567.6
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,805.98,575.27
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,817.34,582.01
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,844.52,600.15
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,867.0,615.26
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,922.43,656.86
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,976.32,695.12
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,974.46,694.26
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,969.7,692.02
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,957.53,685.11
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,942.63,676.57
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,921.64,663.91
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,898.25,649.75
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,869.68,632.39
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,838.95,613.55
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,798.42,588.98
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,756.65,563.26
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,711.97,533.88
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,660.99,499.7
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,603.19,459.96
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,546.66,420.19
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,486.34,376.74
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,428.0,333.42
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,353.35,276.29
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,273.82,213.61
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,199.51,153.1
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,132.33,96.73
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,64.42,26.04
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
