Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,9.53,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,16.7,0.45
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,31.0,19.67
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,42.63,30.4
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,52.05,38.81
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,60.99,46.57
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,69.03,53.31
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,76.58,59.46
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,113.27,89.79
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,161.84,117.62
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,187.15,132.44
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,226.57,159.65
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,262.86,187.49
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,300.34,216.56
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,341.86,248.52
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,384.33,280.68
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,426.42,311.82
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,482.15,352.89
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,532.32,391.9
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,604.6,447.05
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,599.9,440.08
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,580.99,421.24
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,620.4,449.33
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,661.86,478.35
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,746.63,541.68
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,844.17,608.27
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,839.94,602.49
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,821.71,583.65
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,888.97,634.9
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,949.3,674.62
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,819.44,586.02
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,654.69,465.85
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,763.98,543.21
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,874.45,617.67
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,848.42,601.22
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,820.08,584.09
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,757.53,542.05
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,704.74,505.93
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,661.41,477.18
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,603.42,438.24
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,504.5,369.1
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,392.85,289.18
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,369.84,274.5
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,346.39,258.97
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,279.4,209.58
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,202.35,151.63
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,248.72,189.62
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,292.8,225.3
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,254.1,195.96
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,215.83,166.55
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,175.84,135.24
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,127.64,96.73
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,87.75,64.01
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,48.78,31.75
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,22.11,2.45
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,9.53,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.75,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.75,16.16
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,37.29,25.89
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,42.82,30.97
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,47.21,34.84
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,50.06,37.21
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,52.72,39.3
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,55.37,41.31
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,97.54,50.69
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,148.41,82.45
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,197.06,118.62
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,246.06,158.44
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,297.1,201.0
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,348.16,243.64
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,405.96,290.36
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,456.21,330.6
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,506.47,369.68
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,555.46,406.58
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,604.0,442.01
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,525.95,383.71
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,428.53,308.34
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,583.54,425.31
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,775.04,560.21
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,810.55,580.79
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,843.77,600.72
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,681.02,488.36
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,483.95,343.89
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,717.91,514.74
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,946.94,665.26
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,963.32,674.0
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,976.74,682.6
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,985.11,688.54
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,990.33,692.65
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,989.87,693.02
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,986.26,691.57
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,976.56,686.79
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,963.88,680.27
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,661.44,480.29
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,304.36,220.37
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,624.19,459.79
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,874.38,631.37
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,834.25,606.13
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,789.84,579.68
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,644.98,481.88
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,503.57,380.28
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,481.12,367.29
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,469.04,360.7
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,415.89,321.56
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,351.3,273.08
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,294.09,228.75
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,239.81,185.26
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,177.21,134.02
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,119.54,85.23
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,57.21,13.54
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,9.53,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.78,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.78,16.13
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,37.32,25.9
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,42.91,31.04
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,47.3,34.91
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,50.14,37.27
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,52.79,39.36
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,52.78,39.13
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,99.06,51.93
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,144.87,79.22
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,193.73,115.28
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,243.1,154.74
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,294.76,196.92
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,352.51,243.75
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,404.61,285.44
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,455.51,325.01
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,506.55,363.19
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,556.19,399.43
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,605.3,434.08
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,584.03,415.84
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,544.53,383.31
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,626.43,440.23
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,719.57,502.45
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,754.4,523.39
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,788.78,544.25
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,781.19,538.63
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,769.64,530.82
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,865.27,597.0
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,955.12,650.8
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,972.21,660.26
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,986.25,668.76
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,876.63,599.98
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,739.85,506.18
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,564.55,392.99
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,384.42,270.33
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,561.31,395.95
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,738.46,514.09
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,704.45,492.89
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,669.4,472.43
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,694.67,493.83
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,729.03,520.44
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,451.31,330.92
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,164.19,118.98
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,466.22,350.97
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,706.01,521.64
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,650.6,484.69
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,595.68,449.19
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,529.44,402.6
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,465.59,356.07
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,387.86,298.22
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,320.3,245.64
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,237.9,179.45
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,164.66,117.95
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,80.35,18.41
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,9.05,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.98,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.4,15.66
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,37.34,25.77
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,44.77,32.38
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,50.75,37.51
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,53.79,40.02
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,56.64,42.25
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,58.33,43.31
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,100.0,53.9
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,144.22,79.66
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,191.65,113.56
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,244.88,154.22
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,294.84,192.57
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,344.86,232.87
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,396.14,273.58
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,446.25,312.68
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,496.5,350.87
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,544.84,386.85
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,595.72,423.59
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,640.37,454.44
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,683.77,483.71
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,599.93,423.36
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,495.1,346.21
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,653.0,461.43
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,832.38,581.7
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,861.72,598.74
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,888.9,615.76
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,910.61,628.1
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,929.76,638.92
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,945.86,650.64
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,959.11,660.77
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,912.61,631.75
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,846.09,585.09
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,554.95,394.26
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,239.42,170.79
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,389.99,280.53
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,549.78,391.37
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,622.46,444.97
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,705.42,505.09
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,599.74,433.31
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,482.39,352.08
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,376.24,277.75
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,285.88,212.11
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,207.18,153.94
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,143.07,105.34
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,148.34,110.35
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,153.88,115.46
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,128.94,96.47
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,104.31,77.39
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,82.28,60.11
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,59.9,42.19
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,40.35,26.28
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,21.35,10.64
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,10.66,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,8.1,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.35,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,26.01,15.43
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,38.13,26.69
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,45.81,33.65
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,53.12,40.04
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,57.54,43.85
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,61.39,47.04
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,63.33,48.42
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,102.77,58.8
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,145.52,84.06
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,191.68,117.84
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,239.13,156.0
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,288.7,196.93
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,343.05,241.95
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,393.6,283.66
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,443.04,323.23
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,493.06,362.15
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,540.58,398.87
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,587.95,434.58
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,569.04,417.99
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,531.62,386.35
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,448.38,327.36
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,357.93,261.61
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,580.62,429.11
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,830.85,601.54
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,861.78,619.61
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,890.61,637.96
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,914.94,652.46
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,936.76,665.36
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,953.94,676.32
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,968.21,685.55
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,976.03,690.81
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,980.75,694.29
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,980.3,694.66
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,976.76,693.24
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,961.69,685.05
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,943.86,675.24
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,929.43,668.67
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,906.95,656.87
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,876.91,638.81
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,844.89,619.41
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,807.0,595.65
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,767.69,570.77
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,718.87,539.05
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,669.68,506.63
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,613.62,468.28
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,553.01,425.75
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,486.54,376.87
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,423.13,328.97
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,351.88,274.38
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,285.52,221.62
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,208.39,158.95
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,128.5,92.32
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,60.84,7.81
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,6.67,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.58,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,29.38,18.0
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,46.2,33.31
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,59.96,45.45
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,69.61,53.82
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,77.8,60.79
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,85.52,67.16
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,88.51,69.29
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,122.83,77.86
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,162.94,101.42
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,205.39,131.55
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,247.85,164.27
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,293.91,200.82
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,341.08,238.95
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,390.01,277.89
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,437.18,314.85
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,486.1,352.27
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,479.33,348.48
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,453.14,328.18
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,438.75,317.51
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,413.48,298.75
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,419.0,302.68
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,423.99,306.07
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,384.18,277.39
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,342.28,247.16
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,602.83,440.12
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,878.66,627.26
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,735.37,525.16
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,559.19,397.07
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,656.17,466.49
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,757.65,536.01
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,780.09,552.38
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,801.14,568.45
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,828.21,587.97
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,845.48,601.31
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,716.79,513.75
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,585.99,422.51
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,651.38,472.51
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,699.88,509.99
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,697.68,511.01
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,705.69,519.1
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,455.27,341.45
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,190.43,141.5
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,102.52,74.84
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,20.43,10.56
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,73.41,52.73
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,133.33,100.19
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,112.82,84.28
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,92.23,68.15
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,72.71,52.75
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,52.91,36.8
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,35.65,22.67
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,19.48,9.22
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,9.73,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,24.09,13.65
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,35.02,23.88
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,39.76,28.32
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,44.29,32.33
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,47.28,34.85
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,50.08,37.08
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,50.09,36.88
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,93.42,49.5
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,139.03,75.61
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,187.77,111.06
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,236.93,150.42
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,287.98,192.44
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,339.19,235.05
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,397.31,281.97
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,447.67,322.28
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,498.16,361.56
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,547.09,399.29
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,595.53,435.72
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,573.88,417.33
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,534.15,383.99
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,638.0,463.24
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,768.0,556.54
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,804.47,578.85
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,838.8,600.17
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,869.56,620.06
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,898.04,638.46
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,921.88,654.17
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,943.09,668.27
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,960.09,679.49
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,974.11,688.93
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,982.08,694.64
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,986.87,698.5
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,885.27,631.84
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,755.2,538.63
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,741.54,532.1
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,725.54,523.4
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,840.24,608.84
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,923.54,666.98
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,896.46,649.86
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,867.05,631.94
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,830.33,608.85
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,796.2,587.43
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,751.06,558.48
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,705.11,528.63
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,649.85,492.2
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,595.05,455.3
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,530.5,409.53
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,468.15,363.54
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,393.43,306.71
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,320.41,249.05
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,236.01,180.08
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,161.51,116.06
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,77.58,2.26
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.3,14.51
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.48,25.92
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,44.05,31.95
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,50.29,37.44
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,53.76,40.36
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,57.02,42.95
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,57.71,43.3
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,94.03,51.42
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,138.25,76.48
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,185.75,110.81
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,250.18,169.64
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,297.28,213.09
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,327.68,232.18
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,391.81,279.28
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,442.42,319.75
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,498.19,362.7
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,546.86,399.47
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,595.1,434.87
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,641.15,467.77
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,686.3,499.19
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,728.27,528.59
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,768.68,555.09
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,721.93,517.9
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,653.04,463.19
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,771.7,551.56
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,893.24,634.45
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,769.17,547.45
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,612.29,432.22
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,798.7,568.59
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,968.71,682.11
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,976.73,686.99
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,981.63,691.19
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,981.39,691.99
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,978.03,690.96
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,975.44,690.57
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,961.11,682.79
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,942.52,673.54
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,921.22,662.56
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,894.25,646.51
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,864.93,628.91
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,831.36,609.45
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,791.9,585.77
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,746.89,556.8
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,701.04,526.87
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,646.09,490.67
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,591.59,453.96
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,529.05,408.59
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,468.38,363.15
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,393.75,306.36
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,320.87,248.79
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,239.82,182.43
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,167.88,120.04
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,79.98,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,7.63,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,13.46,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,25.32,14.41
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.5,25.9
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,44.83,32.6
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,52.12,38.99
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,55.49,41.83
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,58.65,44.34
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,58.88,44.19
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,92.94,51.12
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,136.98,75.75
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,184.42,109.71
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,237.23,151.43
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,287.2,192.38
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,337.79,234.06
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,389.7,275.96
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,440.21,315.85
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,495.9,358.06
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,544.6,395.07
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,592.93,430.84
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,639.23,463.36
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,684.65,494.34
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,726.13,522.11
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,766.02,546.77
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,805.05,570.6
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,842.73,593.32
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,874.07,613.08
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,903.03,631.37
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,927.68,646.02
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,949.67,659.04
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,967.39,670.45
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,982.05,680.09
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,991.08,685.36
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,996.83,688.75
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,997.83,690.4
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,995.56,690.19
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,854.13,601.43
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,683.33,483.33
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,662.42,471.86
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,640.81,458.97
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,637.35,459.19
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,631.17,457.52
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,620.62,453.91
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,606.75,447.98
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,680.06,505.09
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,726.46,539.18
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,672.61,504.3
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,622.16,471.5
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,559.33,427.78
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,498.52,383.14
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,424.59,327.57
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,355.29,273.12
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,267.91,202.3
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,190.19,134.92
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,88.1,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,12.65,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.95,13.91
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.54,25.79
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,44.11,31.83
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,50.5,37.44
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,53.95,40.35
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,57.2,42.93
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,57.51,42.86
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,90.61,49.32
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,134.66,73.49
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,182.05,107.17
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,235.28,149.06
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,285.73,190.23
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,336.46,231.91
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,388.45,273.77
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,438.97,312.94
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,494.56,354.13
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,543.35,391.11
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,591.77,426.9
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,637.95,459.36
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,683.16,490.28
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,724.66,518.23
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,764.56,543.09
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,800.52,565.45
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,834.27,586.26
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,865.24,606.17
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,894.0,624.68
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,918.19,640.66
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,939.84,655.13
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,956.87,666.49
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,970.95,676.13
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,979.03,682.14
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,983.94,686.33
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,984.69,687.45
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,982.29,686.76
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,971.34,681.12
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,966.39,679.45
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,948.04,669.32
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,926.91,657.54
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,898.46,641.04
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,867.78,623.05
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,831.06,602.0
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,796.9,582.41
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,749.0,553.46
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,700.56,523.52
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,645.7,487.96
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,591.34,451.79
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,525.72,404.45
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,462.39,357.16
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,387.81,300.69
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,315.31,243.54
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,232.57,175.98
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,159.23,112.29
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,75.29,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
