Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,6.67,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,13.34,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,25.39,14.1
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,39.17,27.12
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,46.46,33.79
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,53.43,39.91
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,58.66,44.33
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,62.89,47.73
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,62.48,47.13
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,93.33,52.48
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,137.26,76.44
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,184.66,110.1
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,237.8,151.65
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,288.08,192.4
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,339.07,234.49
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,391.44,276.93
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,442.47,316.73
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,494.2,355.63
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,547.75,396.0
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,596.45,431.98
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,643.0,464.8
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,688.7,496.11
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,730.92,524.46
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,771.57,549.72
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,809.68,572.97
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,846.14,594.95
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,877.55,615.1
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,906.6,633.79
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,931.36,649.8
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,953.48,664.23
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,970.86,675.79
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,985.17,685.56
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,994.35,690.81
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,1000.26,694.15
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,969.88,677.49
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,919.97,644.63
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,961.78,676.65
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,977.38,687.64
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,883.54,628.5
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,771.98,552.01
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,778.83,560.52
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,780.61,565.12
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,679.37,496.41
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,569.3,420.13
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,660.52,491.25
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,723.48,537.79
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,673.02,505.19
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,619.6,470.18
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,553.69,424.92
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,490.1,378.37
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,415.42,321.35
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,345.46,265.64
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,257.14,193.85
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,177.5,124.51
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,82.89,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,26.27,14.66
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,39.19,27.23
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,48.02,35.25
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,56.43,42.64
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,62.14,47.58
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,67.04,51.67
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,68.31,52.47
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,97.8,58.12
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,140.19,81.25
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,186.28,113.96
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,233.1,151.11
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,282.62,191.91
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,332.41,233.33
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,388.36,278.68
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,437.6,317.59
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,487.44,355.65
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,536.6,393.26
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,585.73,429.72
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,631.45,462.2
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,676.42,493.2
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,718.66,521.49
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,759.56,547.7
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,795.35,569.2
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,828.75,588.9
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,860.18,609.02
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,889.56,627.8
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,815.69,574.95
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,721.74,505.29
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,729.77,512.8
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,736.47,518.9
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,825.84,578.92
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,909.29,633.58
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,585.96,419.75
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,238.43,171.29
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,173.94,124.99
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,109.82,77.45
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,65.33,44.16
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,21.42,10.8
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,34.46,20.86
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,47.5,30.93
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,109.85,78.86
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,176.47,129.7
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,248.12,185.31
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,310.26,233.14
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,265.89,200.7
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,222.14,168.34
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,188.87,143.48
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,156.02,118.31
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,121.65,91.25
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,81.57,59.19
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,53.47,36.33
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,24.75,12.67
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,27.02,15.08
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,48.15,34.66
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,66.95,51.23
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,86.59,68.19
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,96.1,76.2
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,110.51,88.02
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,121.05,96.37
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,141.29,101.54
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,175.58,122.57
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,214.39,149.45
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,252.8,179.85
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,289.55,209.21
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,315.85,231.39
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,326.46,240.55
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,380.5,279.29
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,434.93,318.29
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,495.1,362.6
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,575.44,421.69
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,619.87,453.18
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,664.45,484.12
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,659.11,476.02
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,637.7,456.15
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,721.72,517.48
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,816.42,584.34
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,801.68,569.66
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,773.87,546.69
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,847.99,599.35
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,922.35,649.08
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,938.69,658.87
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,952.23,667.35
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,960.35,672.82
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,965.49,676.56
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,927.73,651.39
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,886.15,621.76
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,753.63,533.18
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,619.35,440.95
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,566.11,406.44
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,512.59,370.63
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,375.07,273.82
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,241.41,176.35
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,211.44,155.19
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,181.54,133.51
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,145.21,106.46
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,109.11,79.16
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,100.13,72.73
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,91.2,66.21
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,76.02,54.65
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,60.78,42.81
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,46.94,31.86
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,33.43,20.97
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,22.26,11.83
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.11,2.53
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.63,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,27.59,15.29
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,46.73,33.44
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,58.41,44.0
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,71.11,55.08
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,75.81,59.07
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,83.29,65.18
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,83.95,65.26
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,108.04,68.22
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,170.92,115.43
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,214.22,154.24
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,241.76,175.89
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,266.69,195.5
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,304.72,217.79
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,382.23,273.06
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,414.92,301.4
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,427.63,311.75
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,490.37,358.26
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,579.31,423.94
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,623.98,455.79
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,668.18,486.67
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,630.19,455.91
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,573.83,410.93
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,689.92,497.4
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,823.81,590.85
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,804.39,574.06
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,773.55,548.0
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,636.81,452.36
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,480.77,340.92
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,726.24,520.07
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,960.13,676.65
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,968.56,680.86
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,973.89,684.74
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,973.12,684.91
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,969.24,683.27
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,694.0,499.99
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,380.88,273.76
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,653.99,476.67
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,883.56,637.71
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,642.16,469.82
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,374.73,274.52
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,566.15,421.65
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,735.48,547.19
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,677.82,507.36
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,626.51,472.34
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,567.67,432.09
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,510.3,391.79
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,439.81,339.53
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,362.02,280.52
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,288.34,223.18
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,220.61,168.84
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,138.87,102.84
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,71.28,46.2
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,25.32,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,10.48,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,25.07,13.15
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,38.54,26.58
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,45.07,32.7
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,51.37,38.31
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,56.13,42.38
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,60.08,45.57
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,58.33,43.86
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,82.84,46.19
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,127.41,69.27
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,175.46,102.95
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,228.58,144.59
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,279.35,186.17
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,330.6,229.18
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,383.15,272.67
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,439.62,318.06
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,490.85,358.55
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,540.6,396.75
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,589.94,433.51
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,636.61,467.35
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,682.28,499.56
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,724.96,529.79
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,766.06,556.88
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,800.75,578.41
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,832.41,597.77
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,863.05,617.4
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,891.46,635.49
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,915.74,649.74
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,937.46,662.33
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,954.11,672.84
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,967.81,681.56
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,976.01,687.14
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,981.05,690.86
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,980.94,691.46
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,977.68,690.21
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,976.61,690.52
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,971.68,688.5
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,954.12,678.5
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,933.68,666.81
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,907.4,651.58
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,878.58,634.68
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,850.3,619.15
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,812.31,596.9
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,768.06,570.05
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,722.7,541.93
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,668.4,506.67
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,617.58,473.02
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,554.17,428.2
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,492.8,382.31
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,417.52,324.83
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,347.16,268.62
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,257.07,194.55
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,177.56,122.06
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,65.03,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,11.44,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,21.51,10.32
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,33.04,22.08
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,40.17,28.61
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,45.96,33.7
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,49.24,36.51
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,52.33,39.01
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,53.27,39.51
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,79.1,43.32
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,123.93,65.93
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,177.08,103.19
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,225.83,141.35
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,276.8,182.94
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,327.97,225.4
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,380.45,268.27
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,437.05,313.11
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,488.26,352.89
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,537.81,390.32
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,586.97,426.3
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,633.77,459.6
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,679.62,491.3
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,721.84,520.78
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,762.44,547.07
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,801.67,571.3
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,839.45,594.35
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,871.32,614.68
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,900.73,633.44
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,925.76,648.36
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,948.03,661.56
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,965.47,672.87
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,979.8,682.36
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,989.45,689.36
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,995.81,694.45
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,995.83,695.42
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,992.53,694.48
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,982.29,689.31
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,969.06,682.38
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,950.96,673.59
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,930.0,663.01
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,742.34,539.46
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,529.87,386.64
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,691.43,510.17
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,807.68,594.01
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,761.62,564.04
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,714.67,533.91
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,660.38,498.74
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,609.86,465.38
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,546.26,420.44
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,484.8,374.35
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,408.95,316.7
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,338.11,260.36
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,249.11,187.42
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,170.61,115.42
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,61.87,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,10.48,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.74,9.43
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,32.33,21.34
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,38.08,26.69
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,42.71,30.78
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,45.78,33.41
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,48.67,35.75
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,48.41,35.26
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,77.95,41.86
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,124.6,64.66
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,174.53,98.98
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,224.97,138.35
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,284.7,186.63
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,337.54,230.65
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,391.38,274.84
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,443.95,317.1
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,496.93,358.4
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,547.82,396.93
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,598.08,433.74
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,646.67,468.39
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,694.19,501.3
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,738.05,531.09
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,780.12,558.09
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,815.69,579.37
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,848.09,598.37
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,879.99,618.16
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,909.47,636.3
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,934.62,650.59
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,957.04,663.16
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,974.2,673.55
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,988.25,682.1
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,997.12,686.11
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,1002.7,688.21
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,1002.98,690.13
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,999.96,690.19
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,990.19,685.16
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,977.26,678.35
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,959.29,668.15
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,938.46,656.27
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,919.6,646.08
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,889.99,629.07
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,853.06,608.3
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,814.3,586.13
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,767.91,557.64
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,720.53,528.04
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,668.97,495.37
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,614.44,459.82
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,548.49,415.05
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,484.79,369.09
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,407.82,311.52
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,335.98,255.28
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,244.6,182.05
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,162.46,107.81
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,58.94,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,21.16,9.44
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,33.93,22.63
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,41.32,29.41
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,47.05,34.46
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,50.69,37.58
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,54.11,40.35
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,54.23,40.15
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,76.93,42.38
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,122.63,64.35
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,176.82,101.4
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,226.31,139.42
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,278.35,181.16
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,330.64,223.8
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,384.17,266.5
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,442.02,310.14
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,494.4,348.02
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,545.1,385.15
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,595.38,420.67
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,642.75,452.07
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,689.0,481.47
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,732.1,508.73
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,773.52,532.69
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,811.49,554.75
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,847.36,575.35
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,879.32,595.31
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,908.86,613.84
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,933.6,628.84
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,955.58,642.19
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,973.21,653.8
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,987.75,663.71
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,996.65,670.96
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,1002.27,676.37
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,1002.07,677.91
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,998.57,677.62
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,897.99,617.91
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,767.0,531.15
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,872.92,608.24
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,937.25,651.3
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,917.31,640.58
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,886.65,623.72
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,849.32,603.42
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,810.18,581.63
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,762.2,552.34
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,717.26,524.61
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,661.06,488.77
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,605.37,452.4
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,537.66,405.82
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,472.47,358.61
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,394.1,299.96
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,321.04,242.87
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,227.62,168.37
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,148.76,96.48
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,52.65,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,7.63,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,22.32,9.81
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.51,23.71
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,45.63,32.83
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.28,41.25
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,61.79,46.75
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,67.93,51.74
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,69.52,52.68
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,89.77,54.79
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,131.54,74.82
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,177.1,105.06
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,223.56,139.89
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,272.59,178.08
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,322.08,217.27
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,373.21,256.96
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,427.08,297.68
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,476.46,334.04
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,524.81,369.18
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,573.16,403.33
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,618.54,434.59
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,663.11,464.53
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,704.66,492.9
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,744.94,520.01
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,782.86,543.69
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,819.38,566.12
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,849.88,585.45
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,878.18,603.47
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,824.57,567.42
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,751.88,515.44
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,796.74,547.0
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,847.3,580.98
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,910.53,627.41
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,964.96,664.02
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,827.04,575.08
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,662.35,462.11
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,538.21,379.84
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,399.78,284.16
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,591.97,424.74
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,765.3,546.86
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,653.75,470.67
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,544.8,395.36
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,431.24,316.21
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,306.95,226.23
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,422.82,316.88
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,527.35,396.8
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,470.64,356.59
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,416.32,317.7
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,378.54,290.97
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,340.1,262.6
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,270.26,208.13
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,205.08,155.83
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,137.16,100.5
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,62.46,37.04
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,23.87,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.86,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,18.1,6.61
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,32.91,21.71
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,53.41,39.66
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,73.58,57.1
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,88.8,70.01
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,106.08,84.29
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,119.69,95.19
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,143.89,106.66
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,159.8,108.52
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,194.79,125.42
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,242.87,165.36
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,289.6,204.04
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,326.19,233.41
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,358.99,259.07
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,404.54,292.23
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,455.16,328.86
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,481.28,347.57
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,502.31,361.88
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,568.02,408.38
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,637.66,456.98
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,649.73,464.88
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,660.36,471.7
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,694.84,494.65
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,728.28,516.54
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,765.56,541.58
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,802.71,566.34
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,866.42,613.14
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,929.96,655.04
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,914.1,643.65
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,887.66,621.57
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,886.8,620.81
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,883.5,618.4
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,936.88,660.72
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,976.77,689.07
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,936.48,664.47
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,884.83,630.0
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,910.48,651.0
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,918.13,657.22
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,892.82,642.16
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,864.89,625.56
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,826.81,603.19
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,787.03,579.44
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,746.57,555.03
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,701.23,526.72
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,645.14,489.84
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,589.61,452.4
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,525.07,405.63
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,462.7,358.43
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,385.59,299.09
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,313.71,241.41
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,227.01,169.88
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,146.35,92.19
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,52.86,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
