Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.36,5.08
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.42,21.2
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,41.49,29.46
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,50.14,37.07
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,61.49,46.71
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,72.17,55.53
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,80.87,62.37
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,102.87,68.25
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,131.69,77.16
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,171.81,100.59
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,219.08,136.67
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,268.86,176.6
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,324.03,221.52
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,375.29,263.28
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,425.42,303.0
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,476.33,342.22
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,525.24,378.96
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,573.98,414.51
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,620.39,447.73
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,665.98,479.58
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,708.73,509.61
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,749.12,537.24
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,771.77,547.6
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,783.89,550.11
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,827.83,583.84
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,874.8,616.92
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,847.52,595.73
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,810.22,565.75
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,828.36,578.21
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,844.87,589.26
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,797.87,556.91
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,754.27,526.73
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,788.62,553.47
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,831.48,585.04
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,687.84,488.01
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,542.31,386.94
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,551.26,396.25
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,558.73,403.94
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,474.82,345.33
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,377.61,276.32
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,524.23,388.05
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,646.15,479.02
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,598.39,446.05
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,537.41,404.35
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,486.58,369.71
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,436.18,334.35
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,375.37,289.22
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,317.27,244.86
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,253.75,195.27
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,194.0,147.21
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,128.0,93.31
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,54.61,30.07
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,20.57,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.94,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,13.9,5.86
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,23.65,14.4
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,33.42,22.89
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,44.13,32.1
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,54.86,41.18
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,71.41,54.88
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,87.24,64.53
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,119.96,89.68
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,152.91,114.36
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,194.74,144.07
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,246.9,181.2
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,163.74,120.04
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,66.19,46.2
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,99.31,71.61
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,131.78,95.95
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,166.02,121.5
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,200.7,147.12
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,325.82,238.34
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,458.62,331.4
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,529.6,381.04
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,608.65,435.74
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,561.62,401.93
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,504.77,361.41
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,539.02,385.56
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,576.72,411.36
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,420.47,302.86
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,256.55,185.46
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,294.54,213.35
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,333.1,240.78
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,332.45,240.28
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,331.74,239.92
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,433.95,313.18
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,528.93,379.1
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,555.09,397.33
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,568.2,407.31
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,617.88,445.0
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,678.34,489.04
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,537.78,392.11
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,400.39,294.63
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,297.78,221.51
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,186.82,139.0
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,304.71,231.43
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,395.8,301.04
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,352.08,269.39
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,309.19,238.34
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,263.65,204.08
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,219.13,169.68
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,170.51,131.23
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,123.21,92.87
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,69.3,48.77
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,21.24,8.01
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,19.13,6.0
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,37.08,25.28
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,50.44,37.42
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,60.06,46.02
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,62.44,48.12
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,73.19,57.14
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,76.04,59.27
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,78.75,58.29
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,95.1,70.97
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,111.51,83.47
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,168.04,125.62
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,230.11,170.9
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,224.88,166.71
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,223.5,165.4
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,225.6,166.31
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,227.28,166.9
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,334.59,244.86
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,448.77,325.23
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,516.22,372.41
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,596.03,427.81
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,566.94,404.82
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,526.23,373.9
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,566.04,400.86
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,607.73,428.25
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,620.27,436.14
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,632.17,443.82
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,527.84,373.36
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,411.83,293.2
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,496.01,352.97
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,590.77,417.49
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,796.63,564.02
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,977.02,680.98
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,861.31,606.15
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,717.85,506.96
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,837.25,594.83
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,937.19,663.19
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,781.26,561.32
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,602.95,437.7
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,636.61,465.52
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,651.86,479.76
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,602.94,447.89
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,553.92,415.61
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,490.52,371.05
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,415.38,317.11
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,498.42,383.52
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,546.78,423.16
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,473.47,368.68
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,408.81,319.35
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,332.24,259.31
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,261.63,201.86
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,180.24,134.34
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,92.32,50.88
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,33.91,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,16.03,3.49
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.74,20.49
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,41.23,29.18
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,50.29,37.17
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,56.32,42.33
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,61.07,46.22
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,63.43,47.97
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,78.35,49.0
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,145.75,93.14
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,202.53,139.15
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,221.52,145.14
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,265.81,173.8
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,310.52,217.78
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,336.51,243.37
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,378.63,273.39
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,417.26,300.77
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,306.93,222.75
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,177.17,127.73
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,183.62,132.39
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,190.26,136.88
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,447.95,329.17
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,750.26,536.49
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,785.38,555.53
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,816.43,574.04
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,847.5,593.27
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,876.47,611.1
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,900.54,624.55
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,922.04,636.4
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,938.42,646.47
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,951.88,654.88
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,959.43,659.79
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,963.87,663.0
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,962.72,663.47
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,958.48,662.23
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,944.38,655.04
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,922.28,643.02
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,698.88,497.35
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,446.03,320.89
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,638.42,463.58
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,811.67,584.73
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,771.01,559.72
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,729.08,534.84
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,671.36,497.38
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,619.66,463.14
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,560.3,423.08
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,502.34,382.85
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,430.72,330.38
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,363.03,279.19
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,278.69,214.63
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,211.1,160.64
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,137.25,100.1
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,63.11,30.69
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,21.96,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,17.93,3.93
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,34.83,23.07
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,46.3,33.56
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,58.65,44.41
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,67.3,51.71
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,75.46,58.33
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,78.85,60.75
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,92.29,61.52
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,131.76,78.5
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,176.13,107.09
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,221.45,140.83
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,269.72,178.77
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,318.4,218.6
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,368.91,259.68
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,418.0,298.72
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,467.81,337.32
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,515.73,373.52
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,566.94,410.93
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,612.27,443.54
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,657.09,475.04
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,535.09,387.34
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,389.88,279.0
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,479.3,342.99
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,573.18,408.18
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,660.44,470.32
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,754.61,536.17
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,834.67,593.78
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,914.98,647.76
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,783.26,557.6
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,623.56,442.9
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,554.96,396.52
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,492.35,352.93
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,622.11,448.04
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,753.3,541.3
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,686.76,494.92
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,606.37,439.41
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,623.67,454.2
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,652.58,476.42
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,753.53,553.31
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,835.17,612.75
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,796.34,588.73
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,756.09,564.11
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,709.58,533.61
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,662.22,502.07
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,604.0,462.92
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,546.64,422.5
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,481.6,374.18
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,414.44,322.82
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,336.52,261.55
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,264.96,203.18
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,181.21,133.57
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,99.37,47.38
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,33.81,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,5.55,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,11.11,3.46
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,19.0,10.4
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,26.9,17.29
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,36.21,25.27
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,45.53,33.11
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,79.32,61.36
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,110.67,83.01
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,100.54,74.51
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,89.03,65.03
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,139.26,103.51
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,189.31,141.1
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,189.21,140.38
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,188.4,139.2
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,208.02,153.33
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,228.02,167.6
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,324.48,237.99
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,426.37,310.72
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,481.79,349.67
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,542.16,391.8
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,539.21,388.76
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,532.46,383.03
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,534.09,382.96
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,534.74,382.11
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,534.36,381.53
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,533.08,380.38
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,610.8,435.52
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,689.15,490.02
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,564.05,402.96
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,425.06,304.49
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,495.88,355.7
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,578.73,413.69
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,691.27,494.7
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,792.46,566.38
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,867.8,621.71
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,924.29,660.98
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,909.13,653.11
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,886.11,640.59
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,855.5,621.76
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,822.88,601.58
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,782.58,577.08
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,740.96,551.39
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,691.64,519.02
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,641.96,485.9
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,582.17,444.62
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,518.37,399.41
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,452.04,350.08
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,388.87,301.58
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,310.84,240.93
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,239.27,183.16
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,147.79,108.15
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,68.81,27.76
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,24.55,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.31,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.62,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,8.79,1.82
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,12.97,5.5
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,17.15,9.16
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,21.33,12.77
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,27.38,17.92
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,33.43,21.78
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,34.38,22.45
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,35.32,23.11
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,45.12,30.85
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,54.93,38.51
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,79.25,57.69
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,103.09,76.25
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,172.31,129.7
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,241.4,181.9
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,193.6,145.21
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,143.32,106.56
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,174.83,130.66
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,206.76,154.7
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,222.36,166.24
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,238.19,177.94
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,284.55,212.27
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,331.62,246.54
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,390.99,289.41
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,452.4,332.88
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,527.87,386.71
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,611.46,444.81
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,567.21,412.89
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,526.08,383.74
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,641.32,466.4
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,759.87,547.04
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,757.19,544.13
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,752.78,541.35
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,738.15,531.78
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,721.81,521.23
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,711.09,515.0
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,698.14,507.28
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,757.42,549.19
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,801.08,579.09
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,781.29,565.77
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,756.13,549.87
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,710.3,521.17
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,663.63,491.7
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,605.95,456.8
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,549.12,420.37
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,483.1,374.56
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,419.49,327.96
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,336.51,263.6
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,265.2,205.56
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,181.49,134.99
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,97.78,36.07
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,34.1,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,14.1,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.9,17.37
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,36.91,25.81
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,44.56,32.7
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,49.12,36.72
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,53.4,40.3
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,55.02,41.48
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,64.23,41.28
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,108.01,58.36
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,155.43,88.96
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,224.84,149.71
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,281.96,200.9
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,321.8,233.57
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,358.54,263.09
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,353.32,261.69
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,333.38,247.48
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,376.61,279.18
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,416.65,308.29
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,420.05,309.83
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,414.73,304.99
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,430.08,316.08
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,445.88,327.45
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,503.83,368.41
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,567.01,412.26
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,628.19,456.05
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,694.37,502.72
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,729.89,528.05
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,765.78,553.68
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,814.27,587.65
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,868.75,625.25
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,756.12,546.22
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,635.86,460.74
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,812.32,592.53
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,963.15,696.81
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,945.56,685.26
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,925.15,673.06
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,910.29,665.74
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,887.3,652.98
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,857.35,634.48
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,825.28,614.49
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,785.34,589.76
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,744.03,563.79
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,696.34,531.97
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,647.94,499.15
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,588.63,457.44
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,525.03,411.35
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,460.38,362.35
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,398.26,313.76
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,320.98,252.51
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,250.11,194.12
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,169.35,125.32
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,86.16,23.8
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,29.41,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.34,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,30.31,19.29
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,42.22,30.3
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.55,40.39
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,61.26,47.11
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,68.55,53.22
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,72.54,56.24
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,80.39,62.39
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,152.03,103.29
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,199.72,144.64
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,230.23,164.28
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,276.95,197.55
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,308.5,217.99
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,364.0,259.35
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,419.4,303.76
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,470.5,343.98
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,519.56,381.54
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,568.62,417.95
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,615.14,451.7
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,661.11,484.18
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,668.91,486.67
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,664.56,479.91
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,689.07,495.54
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,713.18,510.44
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,792.99,568.99
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,879.66,627.59
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,905.34,643.05
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,928.46,657.33
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,945.12,667.52
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,958.74,675.9
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,967.72,680.07
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,973.48,682.35
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,972.64,682.04
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,968.57,679.91
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,960.01,675.59
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,948.23,669.42
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,928.93,659.51
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,906.85,647.94
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,877.49,630.8
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,845.74,612.1
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,811.57,592.51
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,771.6,568.82
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,723.73,538.28
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,675.19,506.81
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,616.18,467.46
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,558.01,427.33
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,490.67,378.71
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,425.91,330.12
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,345.89,268.46
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,269.69,207.12
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,181.85,133.16
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,92.56,15.68
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,33.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.55,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.74,17.85
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,38.36,26.82
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,47.55,34.94
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,53.15,39.82
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,57.65,43.55
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,59.02,44.51
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,65.24,49.47
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,108.66,59.44
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,155.92,89.05
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,204.47,125.74
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,260.76,171.06
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,311.52,213.2
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,363.77,256.12
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,415.04,297.49
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,466.86,338.01
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,516.64,375.8
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,569.37,414.28
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,616.17,447.7
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,662.01,479.48
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,608.37,438.2
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,532.27,379.5
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,665.46,477.59
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,816.2,580.36
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,846.61,598.49
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,874.69,616.05
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,790.54,558.11
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,675.57,474.86
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,713.19,501.61
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,745.87,524.1
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,867.42,611.71
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,967.5,677.64
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,842.6,596.11
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,695.0,492.42
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,830.01,591.93
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,944.6,668.89
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,925.15,658.57
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,902.93,647.57
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,871.98,629.52
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,838.86,609.96
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,803.72,589.81
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,762.99,565.57
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,711.59,532.43
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,660.05,498.6
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,600.67,458.63
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,542.26,417.59
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,469.71,364.24
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,396.94,308.94
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,316.65,245.73
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,243.44,185.86
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,157.38,113.44
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,60.73,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,22.04,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
