Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.99,17.06
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,36.07,24.81
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,44.01,31.92
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,48.19,35.59
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,52.12,38.87
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,52.69,39.17
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,56.97,42.54
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,101.5,53.06
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,154.76,87.0
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,203.96,124.03
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,255.62,165.81
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,307.4,209.47
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,360.55,254.06
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,418.5,300.83
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,470.96,342.41
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,521.21,381.11
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,571.05,418.24
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,571.03,415.72
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,555.83,400.34
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,607.96,437.55
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,662.11,475.51
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,544.38,391.16
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,409.86,293.11
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,530.67,379.27
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,657.68,466.04
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,646.45,456.35
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,633.19,446.13
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,641.85,452.24
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,649.78,457.78
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,599.27,423.28
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,536.26,380.33
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,647.88,459.72
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,760.48,536.63
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,868.46,613.95
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,940.91,661.98
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,930.12,657.21
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,908.06,646.04
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,880.66,630.57
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,850.8,613.45
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,811.94,590.83
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,771.42,566.84
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,728.15,539.74
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,680.46,509.12
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,622.68,470.59
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,565.71,431.68
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,498.53,383.0
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,433.97,334.28
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,352.35,271.4
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,277.09,210.68
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,157.33,112.3
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,26.46,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,14.19,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,28.01,16.99
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,36.88,25.46
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,45.91,33.52
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,50.39,37.47
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,54.63,41.0
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,54.28,40.43
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,56.38,41.87
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,100.81,52.73
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,154.07,86.25
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,202.63,122.49
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,254.34,164.27
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,306.7,207.95
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,360.42,252.35
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,418.58,299.06
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,471.35,340.68
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,522.3,380.56
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,572.83,419.02
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,620.71,453.89
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,667.64,487.14
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,711.17,517.16
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,752.98,543.97
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,792.06,568.33
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,829.26,591.22
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,861.71,611.86
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,891.6,630.79
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,916.5,645.48
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,938.48,658.32
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,956.01,669.15
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,970.33,678.05
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,979.4,684.12
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,985.1,688.23
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,984.92,688.47
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,981.34,686.77
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,970.37,680.94
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,956.34,673.34
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,937.84,664.07
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,916.44,653.02
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,888.54,636.76
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,866.01,624.02
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,827.63,601.73
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,787.47,578.05
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,739.94,548.04
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,691.61,516.98
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,637.42,480.75
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,580.82,441.89
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,512.29,392.69
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,446.68,343.05
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,364.5,280.14
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,288.83,219.11
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,190.48,135.75
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,88.32,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.81,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,27.26,16.29
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,34.7,23.6
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,40.75,29.12
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,44.28,32.26
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,47.64,35.06
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,47.03,34.38
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,52.5,38.79
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,98.76,50.29
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,148.62,80.66
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,198.94,118.58
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,258.93,167.32
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,312.32,212.45
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,366.76,258.14
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,420.21,301.65
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,474.07,344.08
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,526.44,385.47
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,578.28,425.3
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,627.03,460.99
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,674.68,494.82
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,719.47,525.6
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,762.45,552.65
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,799.59,575.64
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,833.83,596.5
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,866.38,617.13
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,896.35,636.0
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,921.78,650.81
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,944.3,663.76
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,961.48,674.43
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,975.41,683.17
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,984.08,689.01
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,989.36,692.89
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,989.28,693.24
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,985.82,691.63
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,974.71,685.69
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,960.45,677.92
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,940.96,666.63
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,918.57,653.59
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,888.68,635.76
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,864.22,621.49
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,826.03,599.11
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,786.09,575.37
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,736.12,544.65
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,685.55,512.89
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,630.78,476.19
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,573.51,436.77
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,502.44,385.17
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,434.66,333.64
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,351.71,270.04
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,275.45,208.49
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,177.81,124.91
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,75.15,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,15.84,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,30.92,19.21
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,38.91,27.23
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,47.75,35.21
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,53.64,40.4
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,58.14,44.17
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,55.64,41.85
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,53.55,39.86
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,98.7,51.9
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,153.21,86.05
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,201.91,122.5
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,254.11,165.23
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,311.24,220.04
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,349.55,256.11
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,391.62,286.01
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,474.01,348.35
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,525.69,388.98
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,576.85,428.02
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,624.8,463.6
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,671.59,497.3
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,715.72,527.97
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,758.09,555.13
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,795.7,578.3
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,830.84,599.8
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,862.82,620.21
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,892.22,638.81
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,916.61,652.74
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,938.07,664.72
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,955.1,675.22
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,968.92,683.75
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,977.51,689.32
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,982.74,692.91
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,982.63,692.97
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,979.17,691.06
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,968.83,685.25
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,955.24,677.54
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,936.67,666.77
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,915.18,654.24
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,886.99,637.42
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,863.99,624.05
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,826.08,601.74
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,786.38,578.05
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,738.3,547.38
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,689.46,515.7
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,631.11,477.46
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,577.11,441.2
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,506.31,389.68
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,438.76,338.04
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,354.81,273.31
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,277.8,210.76
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,176.43,122.89
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,54.26,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,15.44,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.94,17.51
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,38.19,26.6
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,47.05,34.6
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,52.92,39.77
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,57.45,43.59
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,55.38,41.55
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,53.67,39.78
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,97.44,50.87
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,151.94,84.46
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,201.06,120.89
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,253.66,163.65
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,307.34,209.05
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,368.3,259.66
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,421.28,303.58
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,474.78,346.77
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,526.8,387.48
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,578.28,426.47
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,626.97,462.43
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,674.49,496.53
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,718.57,528.21
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,760.83,556.54
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,798.13,579.96
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,832.76,601.46
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,864.74,622.09
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,894.14,640.95
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,918.62,655.43
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,940.16,668.0
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,957.22,679.11
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,971.07,688.27
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,978.76,693.61
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,983.07,696.96
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,982.52,697.35
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,978.63,695.76
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,965.87,687.19
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,950.09,676.87
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,929.94,666.62
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,915.22,659.98
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,882.16,639.87
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,847.03,618.38
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,806.82,594.53
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,769.0,571.98
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,712.18,534.74
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,655.85,497.17
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,594.15,456.21
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,533.65,413.77
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,446.29,348.42
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,371.09,289.89
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,286.82,222.46
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,210.49,159.29
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,116.63,78.49
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,20.73,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,14.25,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,28.09,16.61
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,46.61,33.5
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,62.71,47.69
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,79.57,62.21
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,95.93,75.93
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,102.75,81.34
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,113.95,90.25
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,146.12,100.58
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,178.22,118.95
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,218.65,147.63
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,264.11,182.35
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,302.29,210.58
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,359.29,254.79
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,409.5,296.06
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,461.33,337.65
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,511.62,377.74
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,561.74,416.67
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,612.1,453.99
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,658.86,487.85
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,701.6,517.82
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,742.81,545.7
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,780.73,569.82
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,816.68,592.38
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,848.0,612.93
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,876.91,631.85
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,901.48,647.91
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,923.31,662.23
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,939.95,672.89
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,953.51,681.63
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,961.95,686.07
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,967.13,688.54
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,965.63,687.94
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,960.87,685.41
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,950.89,680.02
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,946.14,678.19
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,925.73,667.4
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,902.5,654.85
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,871.15,635.74
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,837.6,615.12
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,797.71,590.91
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,760.38,568.19
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,707.7,533.36
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,654.95,497.94
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,593.91,456.31
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,534.06,413.67
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,460.41,358.75
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,390.39,304.5
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,301.35,233.56
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,224.76,169.95
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,136.44,90.66
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,25.95,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,17.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,29.32,17.44
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.59,28.44
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,52.45,39.0
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,59.48,45.26
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,66.15,50.99
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,70.92,54.82
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,73.96,57.07
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,105.9,61.78
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,149.59,86.04
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,196.3,120.19
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,252.06,164.76
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,303.38,207.79
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,356.29,251.95
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,408.02,294.56
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,461.04,337.11
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,516.5,380.79
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,566.82,419.71
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,614.38,454.93
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,661.13,488.59
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,704.4,518.74
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,746.02,546.29
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,782.71,569.32
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,816.72,590.35
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,848.09,610.49
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,877.03,628.96
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,901.6,643.22
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,923.44,655.67
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,940.07,666.15
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,953.62,674.76
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,962.06,680.23
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,967.24,683.77
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,933.48,662.61
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,880.14,625.04
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,918.25,654.75
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,939.92,669.27
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,919.24,656.81
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,895.76,642.94
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,865.84,624.9
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,833.63,605.35
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,796.85,583.32
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,754.44,557.25
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,704.08,524.5
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,653.37,491.01
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,591.53,449.7
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,530.92,407.13
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,457.63,352.8
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,384.29,296.59
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,298.55,229.4
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,221.3,166.16
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,130.7,84.3
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,20.98,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,16.2,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.62,15.26
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.74,25.31
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,46.42,34.03
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,52.39,39.31
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,56.95,43.16
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,56.43,42.45
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,56.07,41.82
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,95.17,50.87
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,144.09,79.2
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,198.27,118.99
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,250.53,160.99
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,303.77,205.62
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,358.36,251.12
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,417.38,298.93
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,471.08,341.65
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,522.98,381.7
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,574.41,420.01
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,623.28,455.41
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,671.11,488.98
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,715.38,520.18
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,757.89,548.34
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,795.75,571.35
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,831.07,592.4
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,863.1,612.34
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,892.52,630.52
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,917.42,644.44
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,939.38,656.45
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,956.41,666.75
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,970.22,675.14
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,978.34,679.14
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,983.09,681.21
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,981.97,680.8
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,977.49,678.5
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,966.82,672.54
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,952.98,664.79
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,932.54,654.86
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,917.33,648.3
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,887.13,630.85
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,854.55,611.92
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,814.09,588.91
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,771.97,564.44
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,722.09,533.38
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,675.48,503.9
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,615.15,464.31
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,555.88,424.13
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,484.49,371.57
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,416.34,319.37
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,329.39,252.13
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,249.96,187.4
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,146.97,92.05
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,33.0,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,25.05,13.79
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,33.96,22.85
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,41.37,29.58
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,46.11,33.8
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,50.58,37.57
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,49.74,36.7
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,54.37,40.39
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,92.94,48.47
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,142.73,76.71
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,193.79,113.83
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,247.67,156.85
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,308.55,206.91
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,363.71,252.4
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,417.34,295.84
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,471.37,338.2
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,523.92,378.02
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,575.91,415.93
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,625.37,450.94
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,673.68,483.95
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,718.22,513.71
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,760.91,540.12
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,800.34,564.01
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,837.67,586.33
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,870.91,607.16
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,901.45,626.29
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,926.42,642.43
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,948.31,656.77
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,965.59,667.93
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,979.53,677.18
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,988.11,682.3
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,993.19,685.42
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,993.31,686.66
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,989.96,685.93
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,976.44,679.07
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,959.85,670.45
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,940.46,661.53
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,918.13,650.74
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,888.62,633.96
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,864.24,620.48
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,824.47,597.71
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,782.93,573.48
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,733.96,542.56
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,684.21,510.53
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,624.16,471.3
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,568.61,434.02
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,496.75,381.44
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,428.31,328.86
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,342.02,261.56
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,263.37,196.75
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,156.22,93.48
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,38.38,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,14.3,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.48,12.48
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,32.23,21.48
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,39.72,28.31
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,43.71,31.9
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,47.51,35.11
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,47.24,34.67
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,52.08,38.47
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,90.03,46.45
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,140.6,74.89
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,191.99,112.13
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,246.15,155.36
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,307.01,205.5
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,362.1,251.1
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,416.08,295.1
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,470.34,338.04
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,522.7,378.39
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,574.47,417.01
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,624.12,452.98
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,672.6,487.08
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,716.88,518.49
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,759.26,546.6
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,797.47,570.46
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,832.79,592.28
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,865.03,612.96
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,894.63,631.93
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,920.1,647.25
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,942.62,660.72
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,959.73,671.92
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,973.56,681.19
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,982.6,687.6
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,988.21,692.03
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,986.97,692.0
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,982.29,689.99
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,971.45,684.25
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,957.41,676.65
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,936.65,664.87
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,912.97,651.31
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,890.71,638.71
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,858.18,619.37
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,817.86,595.79
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,775.86,570.75
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,724.86,539.27
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,676.93,509.19
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,616.22,467.97
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,556.58,426.4
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,482.45,371.45
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,412.06,317.12
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,324.32,248.14
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,244.44,182.06
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,123.98,68.4
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
