Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,14.3,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.48,12.23
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,32.92,21.93
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,42.45,30.48
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,47.11,34.64
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,51.52,38.37
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,52.1,38.71
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,52.7,39.0
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,122.68,80.74
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,190.38,135.54
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,194.1,125.57
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,243.18,154.34
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,295.77,197.94
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,349.72,242.44
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,391.28,279.96
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,410.97,297.01
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,450.87,325.95
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,492.39,355.5
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,560.38,405.94
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,657.68,476.28
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,701.39,505.51
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,743.42,532.46
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,780.97,555.14
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,816.04,575.99
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,848.25,596.44
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,877.98,615.29
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,901.95,630.55
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,923.01,644.09
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,940.12,655.25
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,954.08,664.59
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,961.45,669.02
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,965.5,671.55
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,964.25,671.51
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,959.7,669.59
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,948.89,664.34
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,934.92,657.23
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,922.69,652.68
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,899.53,641.18
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,869.88,624.16
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,837.85,605.52
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,796.81,581.63
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,754.19,556.32
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,706.77,526.3
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,655.54,492.96
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,594.4,451.93
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,534.48,410.0
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,458.68,353.85
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,386.91,298.46
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,298.18,227.82
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,216.32,159.88
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,107.33,52.88
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.51,12.03
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.56,21.6
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,41.66,29.79
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,46.36,34.0
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,50.81,37.77
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,50.69,37.43
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,50.67,37.13
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,90.21,48.29
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,139.42,75.14
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,189.16,110.68
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,241.82,152.43
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,295.21,196.37
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,356.01,245.32
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,409.39,287.87
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,463.2,329.29
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,515.0,368.2
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,566.31,405.39
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,614.89,439.8
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,662.34,472.43
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,706.76,503.57
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,749.43,532.1
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,788.43,556.14
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,825.12,578.54
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,857.56,599.37
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,887.39,618.6
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,808.51,565.74
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,705.7,491.26
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,842.62,589.91
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,966.49,669.57
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,975.31,675.3
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,980.7,680.07
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,980.31,681.0
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,976.5,680.0
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,963.4,673.37
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,947.23,664.97
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,926.52,653.4
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,902.94,640.09
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,880.72,627.69
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,848.18,608.58
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,807.6,585.03
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,765.38,560.06
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,714.68,527.75
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,667.27,497.13
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,605.24,456.31
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,544.43,414.76
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,469.39,359.2
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,398.31,304.39
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,308.92,234.46
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,227.86,167.5
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,110.44,47.09
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.92,10.62
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.81,20.96
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,41.77,29.88
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,46.89,34.37
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,51.72,38.37
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,53.82,39.89
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,55.77,41.21
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,87.48,47.05
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,135.64,72.82
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,191.03,112.08
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,243.28,152.43
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,295.39,194.53
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,349.0,237.69
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,402.02,279.76
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,455.33,320.88
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,506.12,359.07
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,559.95,397.95
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,582.74,412.02
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,594.98,417.32
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,586.69,410.72
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,567.82,396.53
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,620.4,431.94
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,679.41,470.41
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,728.82,503.12
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,781.71,537.76
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,753.67,519.13
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,723.11,499.17
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,767.39,530.26
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,818.24,564.54
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,781.23,540.47
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,748.65,519.52
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,699.58,487.99
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,637.03,447.36
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,618.4,436.7
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,598.6,424.89
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,591.51,423.1
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,582.66,420.06
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,524.12,380.58
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,466.08,340.92
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,404.75,298.79
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,331.11,246.71
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,229.65,171.96
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,123.4,90.71
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,105.26,77.31
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,87.01,63.4
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,68.61,48.96
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,50.01,34.09
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,34.37,21.51
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,19.48,9.32
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.73,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,6.2,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,12.05,3.18
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,25.53,15.74
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,39.03,27.59
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,54.68,41.07
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,70.07,54.03
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,85.71,66.87
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,101.18,79.28
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,125.86,94.32
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,151.61,113.34
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,176.54,131.42
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,202.49,150.16
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,213.46,158.15
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,223.91,165.77
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,270.43,199.21
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,327.56,239.96
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,299.18,219.36
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,271.55,199.2
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,331.79,242.5
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,400.31,290.61
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,423.19,306.4
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,446.66,322.74
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,498.0,358.39
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,552.15,395.37
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,622.05,444.61
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,698.37,497.34
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,722.92,514.68
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,747.03,532.12
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,743.86,529.95
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,738.73,526.68
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,838.15,599.75
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,931.39,664.57
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,928.03,662.78
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,921.61,659.93
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,905.82,651.46
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,887.32,641.31
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,781.31,570.94
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,670.5,494.02
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,727.82,539.42
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,769.28,572.47
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,659.72,496.74
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,547.81,417.22
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,519.34,399.07
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,502.17,388.1
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,428.11,333.76
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,370.96,290.65
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,303.78,238.5
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,240.53,187.82
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,172.82,132.32
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,100.01,71.73
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,47.18,6.9
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,12.39,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,22.54,10.62
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,40.62,28.44
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,55.77,42.02
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,69.8,54.31
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,83.26,65.79
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,106.66,85.36
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,131.43,105.69
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,148.47,109.27
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,179.45,126.05
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,218.65,154.65
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,259.39,185.98
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,286.68,210.78
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,295.69,220.2
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,340.2,252.88
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,389.35,288.96
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,384.56,285.97
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,379.09,281.79
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,415.48,307.95
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,449.47,332.13
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,530.98,392.54
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,618.24,456.43
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,620.14,456.95
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,618.88,455.29
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,582.16,428.35
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,538.2,395.92
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,504.86,371.21
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,469.36,344.77
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,466.48,343.72
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,463.15,342.32
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,466.21,345.08
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,469.07,347.73
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,410.83,305.85
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,351.48,262.61
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,302.86,226.83
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,265.9,199.42
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,194.29,145.58
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,123.45,91.25
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,248.18,189.71
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,372.55,285.8
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,271.46,208.63
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,163.0,123.98
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,182.47,140.59
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,213.09,165.75
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,183.7,143.15
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,154.29,120.14
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,123.54,95.39
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,86.42,64.95
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,58.83,41.89
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,30.7,18.17
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.39,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.95,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.85,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,5.09,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,8.33,1.53
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,11.58,4.42
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,14.83,7.28
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,32.49,22.58
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,50.2,37.72
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,105.17,80.46
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,157.3,121.83
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,148.45,114.55
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,137.18,105.46
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,197.6,152.43
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,265.09,204.79
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,272.91,210.53
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,279.24,214.96
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,302.82,233.01
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,327.02,251.48
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,267.47,204.83
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,205.53,156.18
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,218.97,166.52
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,232.58,176.94
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,249.48,189.92
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,266.61,203.07
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,214.46,162.74
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,161.36,121.43
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,160.8,121.04
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,160.2,120.61
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,155.78,117.21
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,151.29,113.77
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,153.39,115.51
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,155.47,117.26
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,153.23,115.86
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,150.97,114.45
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,131.82,99.44
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,112.64,84.35
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,119.93,90.34
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,127.36,96.49
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,135.02,102.87
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,143.01,109.57
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,91.16,68.41
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,41.84,28.63
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,58.61,42.51
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,75.6,56.63
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,64.2,47.44
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,52.99,38.29
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,41.8,29.02
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,30.63,19.63
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,20.86,11.33
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,11.11,2.96
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,5.55,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,7.15,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,13.91,3.95
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,30.5,20.02
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,46.45,34.33
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,64.22,50.07
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,81.8,65.4
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,91.11,73.35
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,100.27,81.0
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,91.61,69.86
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,81.84,61.6
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,49.3,34.74
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,16.73,8.0
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,33.96,21.97
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,51.23,35.85
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,89.98,66.87
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,127.61,96.68
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,187.3,143.65
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,247.48,190.54
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,221.29,169.53
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,194.04,147.8
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,119.0,88.84
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,42.05,27.84
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,127.27,95.31
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,212.64,162.04
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,183.07,138.9
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,153.01,115.35
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,208.49,158.77
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,264.74,202.46
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,240.01,183.4
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,214.95,164.06
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,175.3,133.13
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,135.41,101.82
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,102.64,76.21
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,70.04,50.48
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,70.48,50.93
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,70.91,51.39
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,97.29,72.64
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,124.44,94.55
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,162.58,125.5
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,202.34,157.77
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,182.21,142.07
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,162.16,126.35
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,154.92,121.07
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,147.83,115.84
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,124.55,97.27
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,101.43,78.51
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,79.82,60.64
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,57.83,42.17
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,38.96,26.16
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,20.42,10.14
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,10.2,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.15,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.91,3.74
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,30.88,20.45
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,47.21,35.12
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,65.73,51.57
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,84.03,67.6
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,60.46,46.99
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,32.5,22.56
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,103.97,78.0
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,182.91,136.32
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,217.55,162.39
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,253.89,191.05
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,218.68,167.18
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,179.56,138.78
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,260.55,201.31
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,352.12,271.44
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,380.52,292.73
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,417.34,320.35
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,436.69,334.33
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,455.34,347.55
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,423.42,322.86
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,382.55,291.13
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,478.47,364.19
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,582.12,441.61
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,559.86,424.06
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,531.64,402.23
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,466.14,352.36
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,397.33,299.66
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,438.36,330.92
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,480.54,362.71
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,404.46,305.83
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,317.15,239.91
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,357.62,271.67
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,389.4,296.77
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,518.84,398.25
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,648.18,497.37
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,542.27,418.29
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,436.88,338.38
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,349.6,271.53
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,250.54,194.24
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,351.45,276.61
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,422.1,334.34
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,544.16,434.52
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,627.12,501.41
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,564.38,454.83
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,503.19,407.6
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,430.21,348.46
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,361.16,290.3
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,269.85,212.78
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,188.34,137.05
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,69.48,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,18.43,6.39
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,27.56,17.63
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,36.15,25.58
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,40.73,29.81
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,45.08,33.62
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,47.17,35.31
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,49.12,36.81
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,110.16,74.6
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,175.07,125.01
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,186.19,121.45
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,232.22,149.76
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,285.61,196.3
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,340.38,244.48
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,349.17,261.42
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,338.33,257.09
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,360.73,273.52
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,383.04,289.59
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,412.23,310.7
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,442.41,332.35
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,473.81,355.57
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,510.98,382.86
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,589.46,442.32
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,677.26,507.77
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,608.58,455.39
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,528.83,394.44
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,722.87,544.7
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,910.29,679.52
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,673.74,508.18
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,391.76,291.56
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,685.57,518.94
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,948.3,706.36
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,953.83,710.58
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,948.37,708.71
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,934.89,700.36
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,918.31,690.05
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,765.87,582.12
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,607.06,461.77
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,718.73,550.88
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,804.78,615.3
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,765.96,589.17
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,721.83,559.59
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,670.51,523.35
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,618.82,486.62
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,554.43,439.85
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,491.74,392.06
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,414.39,331.0
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,341.49,271.13
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,246.58,191.99
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,165.65,117.04
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,59.42,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.87,6.18
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.68,19.39
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,40.76,29.55
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,46.37,34.7
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,51.67,39.34
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,53.39,40.7
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,55.04,41.9
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,78.34,44.91
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,127.7,69.79
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,183.25,109.66
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,236.21,152.5
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,289.58,198.09
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,344.44,245.14
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,398.44,290.96
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,457.96,339.68
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,510.16,382.33
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,561.94,423.47
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,611.08,460.94
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,659.16,496.54
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,703.94,529.48
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,747.0,560.36
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,628.87,469.46
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,479.7,352.99
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,485.86,357.76
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,491.65,361.7
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,713.63,528.78
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,931.04,677.49
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,708.77,522.54
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,441.61,323.51
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,599.89,441.68
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,762.15,556.51
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,741.4,541.44
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,719.0,526.39
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,704.36,517.58
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,687.89,507.52
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,806.94,598.17
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,901.73,663.99
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,870.91,644.1
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,837.59,623.48
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,606.01,462.5
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,367.9,282.57
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,532.12,413.13
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,653.21,503.82
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,589.03,458.84
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,526.38,413.87
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,450.67,355.46
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,379.11,297.58
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,282.99,218.66
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,197.68,136.94
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,73.53,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
