Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,10.96,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.62,5.51
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,29.17,19.02
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,39.06,28.21
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,44.34,33.09
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,49.33,37.48
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,52.74,40.23
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,55.89,42.65
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,78.21,45.43
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,127.87,70.08
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,184.7,110.54
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,238.06,153.01
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,291.53,198.25
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,346.53,245.05
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,400.64,290.14
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,455.06,334.18
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,506.96,375.76
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,558.57,415.88
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,610.03,453.93
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,657.01,487.73
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,701.27,519.24
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,743.88,548.77
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,779.15,570.78
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,810.43,589.49
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,842.01,609.42
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,871.14,627.61
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,895.7,641.5
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,917.48,653.55
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,932.78,662.27
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,944.91,669.04
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,951.77,673.17
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,955.31,675.39
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,952.28,673.66
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,945.96,670.08
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,931.19,662.0
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,913.37,652.17
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,894.22,640.99
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,867.52,625.05
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,835.48,606.29
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,801.18,585.94
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,756.06,558.3
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,709.76,529.51
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,655.92,494.36
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,601.94,458.16
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,534.76,411.08
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,469.45,363.63
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,387.81,302.12
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,315.67,244.96
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,224.95,171.37
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,142.29,93.7
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,49.78,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,17.26,4.09
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,32.11,21.41
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,46.28,34.27
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,55.87,42.91
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,64.96,50.82
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,70.25,55.21
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,74.66,58.7
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,94.2,60.58
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,140.14,83.01
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,188.07,115.47
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,239.25,154.19
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,290.31,195.08
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,343.32,237.34
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,395.42,278.41
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,448.33,318.83
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,503.48,360.47
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,554.13,397.96
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,601.86,431.7
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,648.91,464.01
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,692.64,493.64
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,735.01,521.69
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,746.4,526.36
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,747.72,524.26
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,806.26,565.74
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,867.42,605.9
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,892.96,620.48
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,915.85,633.89
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,931.51,644.28
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,944.03,652.96
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,821.48,575.66
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,682.68,481.82
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,821.9,582.77
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,945.71,664.79
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,834.08,593.89
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,703.53,506.4
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,676.18,492.02
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,647.19,475.34
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,733.65,540.61
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,801.71,589.43
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,756.17,560.87
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,709.47,532.09
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,654.48,496.22
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,599.44,459.05
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,531.87,412.08
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,466.16,364.5
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,384.49,302.03
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,311.87,243.67
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,220.87,168.89
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,136.06,86.09
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,47.72,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.29,3.36
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,31.35,20.63
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.78,32.81
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,53.65,40.81
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,62.09,48.14
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,67.09,52.29
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,70.76,55.16
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,89.64,57.13
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,136.43,79.9
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,184.48,112.79
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,235.46,152.48
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,286.95,194.86
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,340.29,238.87
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,392.32,281.36
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,449.27,326.15
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,499.41,365.61
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,549.52,403.97
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,597.35,438.8
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,644.24,471.89
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,687.15,502.37
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,728.61,531.22
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,764.32,554.3
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,797.37,574.97
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,828.52,594.81
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,857.33,613.1
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,880.59,628.27
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,901.07,641.77
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,828.79,591.85
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,739.25,527.75
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,699.71,501.75
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,647.69,466.71
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,797.89,575.91
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,927.88,664.34
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,907.26,651.46
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,883.99,638.31
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,858.45,624.1
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,830.45,608.24
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,791.76,583.95
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,750.91,558.07
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,699.29,525.06
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,643.27,487.58
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,593.86,453.74
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,544.08,418.79
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,477.12,371.12
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,412.8,323.61
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,336.24,264.18
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,264.77,206.4
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,170.86,129.38
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,90.23,51.82
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,32.71,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,9.05,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,17.52,2.62
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,36.12,24.5
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,54.83,41.37
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,65.9,51.3
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,78.53,62.2
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,90.96,72.59
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,102.84,82.23
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,115.43,82.12
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,155.93,104.22
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,200.24,135.75
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,244.64,169.86
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,293.21,209.07
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,331.08,239.47
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,374.97,272.3
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,422.25,307.26
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,472.01,344.5
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,537.79,393.55
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,583.26,427.19
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,628.26,459.85
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,669.95,489.62
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,710.59,518.13
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,745.2,540.76
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,777.46,561.42
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,807.14,581.57
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,834.77,600.22
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,843.18,603.84
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,847.89,605.05
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,861.63,615.2
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,873.1,623.86
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,869.85,622.71
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,863.91,620.0
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,802.83,578.74
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,729.95,529.51
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,713.07,519.94
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,694.32,508.68
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,675.11,498.4
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,653.79,486.59
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,672.1,502.53
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,672.45,506.1
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,619.84,470.36
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,567.37,434.42
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,511.36,394.51
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,444.87,346.15
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,385.73,303.09
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,328.51,259.83
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,263.81,208.47
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,202.34,157.98
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,130.65,97.96
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,50.05,23.82
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,19.17,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,8.58,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,15.14,0.7
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,34.05,22.82
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,52.2,39.27
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,66.83,52.31
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,77.05,61.18
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,85.21,67.85
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,92.89,73.87
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,110.33,76.75
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,153.65,98.35
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,197.15,127.16
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,244.19,162.55
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,292.27,201.16
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,342.67,241.85
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,391.61,281.16
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,441.94,320.68
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,490.24,358.33
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,538.93,395.34
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,585.23,428.98
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,631.3,461.56
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,673.6,491.72
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,714.82,520.6
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,693.56,502.05
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,655.83,471.9
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,754.52,545.26
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,860.81,618.67
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,885.15,634.32
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,906.67,649.0
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,922.67,659.81
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,935.49,668.75
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,942.93,674.41
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,947.02,678.13
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,943.67,676.81
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,937.01,673.58
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,921.25,664.65
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,902.49,653.94
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,878.97,641.07
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,857.7,629.71
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,824.9,609.78
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,789.86,588.28
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,744.59,559.65
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,698.17,529.83
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,644.66,494.0
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,591.01,457.07
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,523.31,408.97
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,457.64,360.39
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,379.05,298.92
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,303.53,237.3
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,209.95,158.95
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,118.21,54.82
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,42.39,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,16.56,0.21
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.87,19.14
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.57,30.74
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,50.78,38.14
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,59.18,45.44
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,62.06,47.78
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,64.8,49.88
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,79.84,50.61
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,126.73,71.9
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,175.37,104.6
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,226.95,144.55
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,278.82,186.84
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,337.42,234.1
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,389.59,275.69
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,442.18,316.0
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,492.38,354.94
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,542.43,392.71
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,567.44,409.66
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,580.17,416.57
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,644.73,464.96
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,721.31,520.79
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,758.11,545.35
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,792.41,567.64
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,788.47,562.04
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,773.62,548.62
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,835.05,594.54
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,894.91,635.61
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,909.62,645.14
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,921.19,653.27
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,925.51,656.97
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,926.56,658.82
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,921.77,656.61
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,913.76,652.55
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,901.34,645.82
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,881.4,634.4
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,855.89,619.78
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,827.9,603.56
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,771.97,567.94
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,715.46,531.44
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,621.15,467.34
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,523.08,398.76
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,533.5,409.05
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,524.75,404.7
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,456.18,354.65
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,390.48,305.29
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,308.94,241.6
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,223.13,172.58
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,143.12,105.92
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,60.94,19.25
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,22.27,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.25,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,31.34,20.59
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,51.34,38.79
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,69.81,55.31
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,87.5,70.8
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,102.23,83.35
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,118.94,97.3
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,139.2,108.1
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,164.81,126.53
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,196.23,147.12
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,244.54,181.65
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,286.79,210.11
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,347.27,255.42
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,394.17,294.08
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,443.0,333.75
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,489.77,371.12
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,537.3,408.12
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,582.95,442.89
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,629.19,477.27
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,670.67,508.3
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,711.31,538.18
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,756.01,570.54
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,800.78,602.46
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,832.01,623.29
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,860.88,642.37
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,887.14,659.9
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,910.82,675.68
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,926.25,685.56
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,938.51,693.61
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,947.52,698.31
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,953.18,700.88
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,949.33,698.65
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,942.13,694.4
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,932.36,688.86
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,919.19,681.21
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,894.76,666.88
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,867.55,650.72
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,837.43,631.53
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,808.96,613.46
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,763.75,583.75
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,717.33,552.85
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,666.47,518.42
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,614.88,482.63
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,545.82,432.88
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,478.89,382.13
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,401.78,321.02
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,329.23,260.51
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,227.77,173.31
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,126.79,28.79
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,47.01,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,8.58,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.42,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,24.27,14.99
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,33.51,23.84
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,38.27,28.39
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,42.79,32.49
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,46.18,35.34
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,49.33,37.86
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,68.14,42.51
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,119.46,64.31
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,173.02,100.91
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,228.84,145.59
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,284.08,192.78
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,340.63,241.53
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,401.84,293.22
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,457.03,339.14
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,510.29,382.92
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,562.99,425.05
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,612.92,463.08
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,661.4,498.87
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,706.51,532.33
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,749.76,563.75
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,788.1,588.63
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,823.77,611.21
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,855.82,632.4
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,885.11,651.7
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,909.78,666.62
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,931.33,679.49
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,946.44,689.55
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,958.15,697.54
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,964.56,702.62
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,967.48,705.62
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,964.0,703.86
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,957.07,700.03
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,949.2,696.16
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,930.66,685.38
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,906.65,672.44
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,879.77,657.57
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,845.56,636.34
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,809.07,613.42
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,766.79,586.54
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,719.47,555.69
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,663.5,516.93
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,607.6,477.42
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,538.22,427.12
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,471.06,375.98
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,388.05,310.02
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,310.59,245.47
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,211.14,159.36
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,110.4,1.55
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,40.34,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.48,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,26.21,16.48
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,37.21,26.95
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,43.46,32.83
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,49.37,38.16
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,52.03,40.33
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,54.54,42.25
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,66.34,42.1
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,116.44,63.15
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,173.73,102.45
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,228.06,145.43
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,282.56,191.95
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,338.58,240.36
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,393.48,287.03
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,448.81,332.8
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,506.2,378.58
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,558.38,419.11
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,607.73,456.27
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,655.86,491.34
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,700.94,524.19
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,744.18,554.97
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,783.7,580.26
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,821.1,603.31
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,853.73,624.14
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,883.57,643.03
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,907.87,658.69
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,928.98,672.36
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,944.49,682.03
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,956.58,689.62
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,962.48,693.89
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,964.85,696.11
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,961.74,694.48
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,955.17,690.83
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,941.49,683.31
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,924.6,673.88
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,908.91,666.18
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,882.72,651.59
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,847.82,630.45
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,810.67,607.67
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,747.46,566.96
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,688.25,528.34
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,627.59,487.0
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,568.05,444.69
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,502.97,397.65
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,439.64,349.79
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,360.75,286.9
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,286.96,225.27
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,163.4,120.77
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,25.16,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,7.63,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.56,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.99,17.81
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,42.76,31.62
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,52.9,40.95
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,62.54,49.53
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,67.61,53.75
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,71.86,57.08
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,82.38,56.96
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,129.04,76.97
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,176.94,108.64
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,228.35,148.6
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,280.15,191.91
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,333.82,237.24
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,391.26,284.94
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,444.67,328.7
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,496.51,370.84
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,548.26,411.77
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,596.75,448.67
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,644.82,484.25
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,689.41,517.36
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,732.38,548.68
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,770.69,574.93
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,807.69,598.76
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,839.29,619.69
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,868.22,638.82
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,891.98,653.53
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,912.76,666.31
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,928.34,677.07
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,940.63,685.84
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,946.71,690.68
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,949.36,693.47
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,945.34,691.72
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,945.67,693.05
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,929.83,684.11
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,910.88,673.29
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,886.2,658.4
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,858.76,641.66
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,823.26,619.35
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,790.03,598.51
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,743.94,568.62
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,696.78,537.54
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,637.5,497.19
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,578.7,455.8
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,508.51,403.9
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,440.75,351.71
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,354.98,283.07
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,274.2,215.6
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,178.4,131.02
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,76.77,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
