Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.76,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,27.61,17.35
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,42.78,31.59
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,54.08,41.95
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,64.81,51.51
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,70.88,56.6
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,76.61,61.2
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,86.47,61.41
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,131.56,80.74
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,177.7,111.02
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,227.58,149.59
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,278.37,191.97
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,331.22,236.57
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,382.61,279.84
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,435.16,323.11
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,486.02,364.71
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,540.23,407.62
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,587.38,443.6
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,633.86,478.09
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,677.61,509.69
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,719.97,539.53
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,758.12,566.05
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,794.4,590.37
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,825.49,611.18
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,854.07,630.29
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,878.51,646.86
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,900.13,661.63
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,915.29,671.94
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,927.25,680.26
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,934.28,684.09
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,937.96,685.88
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,933.85,684.33
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,926.43,680.77
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,911.01,672.01
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,892.5,661.3
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,872.18,650.25
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,844.68,634.3
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,809.55,611.99
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,772.31,588.07
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,724.76,556.72
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,676.26,524.22
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,618.92,484.72
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,561.83,443.51
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,489.93,389.96
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,420.64,336.25
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,335.84,267.53
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,261.01,204.11
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,165.54,118.96
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,47.15,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.61,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,26.47,16.27
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,39.73,28.8
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,48.44,36.86
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,57.41,44.84
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,62.09,48.74
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,66.47,52.21
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,74.59,58.89
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,121.75,70.85
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,171.34,103.58
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,223.7,144.35
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,275.68,188.21
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,329.51,234.38
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,387.25,282.9
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,440.31,326.92
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,491.31,368.17
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,542.2,408.11
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,590.74,445.17
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,638.48,480.6
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,682.5,513.3
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,724.98,544.2
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,762.08,569.65
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,796.67,592.4
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,724.29,536.49
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,627.55,462.01
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,765.49,566.51
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,901.77,662.58
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,916.51,671.43
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,928.0,679.11
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,933.76,682.09
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,936.15,683.03
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,931.53,680.57
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,923.6,676.12
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,905.61,665.47
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,880.81,650.4
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,854.49,635.35
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,825.67,618.54
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,790.81,596.25
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,753.79,572.34
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,705.23,540.42
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,655.83,507.39
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,598.99,466.59
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,542.32,424.94
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,467.09,369.16
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,399.92,317.21
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,318.72,252.04
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,243.79,189.28
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,152.49,106.67
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,37.7,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,12.64,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,25.66,15.51
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,37.69,27.02
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,44.81,33.68
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,51.54,39.71
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,54.9,42.49
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,58.06,44.95
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,64.68,50.29
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,114.5,62.73
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,167.03,96.92
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,227.61,143.88
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,281.42,188.75
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,336.79,235.51
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,391.87,281.77
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,447.14,327.03
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,499.78,369.69
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,552.0,410.85
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,601.1,447.72
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,648.78,482.43
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,693.88,514.35
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,735.84,543.28
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,773.61,568.48
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,809.01,590.5
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,839.77,610.15
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,867.79,627.93
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,890.79,641.5
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,910.72,653.1
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,925.22,662.19
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,936.41,669.29
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,949.04,677.43
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,951.59,679.26
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,946.78,676.15
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,938.52,671.05
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,920.22,660.17
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,898.91,647.53
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,872.95,631.51
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,849.0,616.87
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,809.56,592.48
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,768.39,566.83
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,720.01,536.26
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,670.74,504.57
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,602.07,458.06
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,534.89,410.6
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,458.15,355.91
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,389.56,304.56
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,295.49,230.8
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,210.05,160.89
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,108.4,71.82
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.13,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,28.21,17.36
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,45.51,33.58
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,61.06,47.62
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,76.03,60.79
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,73.85,58.69
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,75.26,59.54
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,99.63,79.96
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,155.16,108.66
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,196.78,137.82
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,237.88,169.39
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,280.07,201.42
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,326.29,237.02
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,363.73,265.54
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,411.55,301.5
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,451.03,331.46
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,487.71,358.19
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,520.69,380.95
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,545.21,396.82
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,567.77,411.38
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,588.33,424.14
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,621.58,445.99
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,655.44,467.81
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,721.26,512.87
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,790.24,558.89
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,814.91,573.76
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,837.98,587.93
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,851.8,598.57
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,864.88,608.88
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,863.79,608.8
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,858.43,606.24
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,793.85,563.88
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,717.03,513.24
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,609.6,440.81
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,490.01,357.44
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,426.79,314.85
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,376.3,279.85
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,424.93,318.41
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,456.67,344.31
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,414.87,315.61
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,373.74,287.05
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,421.8,327.16
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,460.11,358.8
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,390.26,306.37
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,313.06,246.92
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,241.95,189.81
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,174.51,133.49
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,99.13,62.73
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,15.53,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.44,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,28.97,17.55
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,46.97,34.34
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,58.18,44.53
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,70.36,55.2
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,74.8,58.93
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,79.04,62.31
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,85.4,67.37
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,129.26,79.62
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,173.05,106.61
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,221.45,142.76
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,271.19,183.56
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,322.97,226.76
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,373.82,269.09
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,425.98,311.64
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,476.37,351.85
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,530.1,393.25
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,576.65,428.51
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,622.45,462.3
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,664.57,492.52
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,705.21,520.98
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,742.63,546.66
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,778.21,570.4
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,807.94,589.98
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,835.12,607.82
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,857.49,622.67
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,876.95,635.65
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,890.62,644.92
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,901.12,652.24
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,905.23,655.49
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,906.06,656.76
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,900.24,653.59
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,891.22,648.46
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,877.87,640.85
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,857.26,628.5
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,830.46,613.09
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,801.22,595.98
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,763.35,571.78
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,723.76,546.19
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,675.12,514.4
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,625.78,481.17
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,565.27,438.48
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,501.58,392.25
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,430.1,338.7
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,362.31,285.81
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,278.88,218.05
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,202.71,153.91
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,105.45,62.61
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,10.48,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,28.56,17.07
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,46.93,34.27
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,61.78,47.59
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,72.72,57.21
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,79.29,62.77
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,85.51,67.82
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,114.32,91.77
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,156.02,111.95
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,193.31,137.3
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,233.18,166.89
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,266.33,186.76
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,323.87,228.41
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,372.9,268.93
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,424.08,310.43
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,474.22,350.2
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,524.49,388.85
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,574.53,426.29
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,620.8,460.1
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,663.12,491.2
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,704.01,520.66
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,742.56,547.22
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,779.79,571.74
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,810.39,591.65
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,838.38,609.77
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,860.96,623.33
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,880.56,634.95
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,894.36,643.83
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,904.92,650.74
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,909.87,654.14
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,911.5,655.57
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,905.55,652.25
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,896.33,647.0
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,881.11,638.35
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,862.86,627.84
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,840.58,614.74
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,811.62,597.21
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,774.92,574.66
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,736.4,550.63
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,688.32,520.13
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,639.49,488.47
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,580.34,447.98
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,521.91,406.21
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,448.85,352.06
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,376.19,295.91
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,291.3,227.16
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,214.17,161.98
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,108.55,59.07
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,11.44,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,25.81,14.65
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,41.51,29.52
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,52.12,39.13
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,62.22,47.99
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,67.32,52.31
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,72.12,56.18
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,74.31,57.73
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,118.67,70.47
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,164.0,98.17
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,213.6,135.34
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,264.33,176.89
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,317.02,220.78
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,368.05,263.18
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,424.48,308.66
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,475.17,349.53
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,525.76,389.23
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,573.41,424.95
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,620.44,459.13
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,663.76,489.67
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,705.48,518.25
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,740.13,541.05
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,771.34,561.01
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,800.97,580.36
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,828.11,597.68
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,850.78,612.39
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,870.63,625.34
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,883.58,633.91
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,893.38,640.62
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,897.61,642.58
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,898.59,642.62
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,892.68,639.7
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,888.18,637.89
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,872.88,629.19
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,854.53,618.68
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,828.02,604.09
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,799.07,587.82
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,761.77,564.57
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,722.69,539.91
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,673.91,508.9
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,624.48,476.62
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,563.76,434.56
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,503.88,391.69
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,427.74,335.03
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,360.16,282.45
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,275.71,214.04
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,198.94,149.2
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,100.45,47.08
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,9.53,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,26.56,15.15
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,43.43,31.25
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,61.91,47.66
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,79.81,63.24
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,96.49,77.24
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,112.61,90.36
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,118.93,95.15
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,152.98,108.53
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,167.51,106.93
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,210.87,131.19
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,263.26,174.18
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,322.16,222.86
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,375.13,266.87
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,428.53,310.21
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,479.75,351.31
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,530.77,391.07
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,578.69,426.83
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,625.56,460.73
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,669.1,491.11
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,710.96,519.43
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,748.62,544.56
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,782.08,565.39
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,811.88,584.17
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,838.98,601.12
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,860.7,614.99
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,879.36,627.0
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,893.15,635.99
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,910.03,647.1
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,914.41,649.03
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,915.37,649.05
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,910.21,648.0
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,901.72,645.01
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,886.53,636.56
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,868.22,626.24
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,842.08,611.31
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,813.3,594.61
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,782.09,576.15
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,745.08,553.55
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,697.19,523.86
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,648.5,492.91
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,589.6,453.64
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,531.34,412.4
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,458.49,358.3
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,388.82,304.21
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,300.49,232.83
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,218.94,163.63
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,107.43,39.98
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,12.39,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,23.44,12.47
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,36.07,24.9
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,44.94,32.99
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,53.96,40.92
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,56.75,43.18
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,59.45,45.2
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,96.04,75.7
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,143.86,108.61
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,178.32,127.84
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,231.14,161.19
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,258.24,175.94
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,315.21,216.97
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,363.36,260.5
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,398.08,290.16
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,446.57,325.72
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,520.78,380.64
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,548.22,399.93
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,562.69,408.4
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,589.08,426.88
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,612.68,442.89
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,656.55,472.33
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,701.46,501.81
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,760.75,544.85
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,821.87,587.15
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,812.7,578.78
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,792.87,562.49
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,842.36,599.19
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,885.1,627.86
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,888.25,630.57
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,888.12,631.74
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,727.2,525.64
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,543.29,395.82
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,696.69,510.49
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,825.3,601.71
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,797.15,584.94
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,766.72,567.89
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,730.55,545.55
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,692.51,521.63
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,642.17,488.36
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,586.25,450.35
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,529.47,409.74
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,473.56,368.57
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,401.31,314.04
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,333.14,260.46
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,251.6,194.45
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,177.21,131.09
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,87.66,19.16
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,10.48,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,26.22,14.26
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,40.85,28.72
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,51.88,38.79
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,62.39,48.12
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,67.5,52.47
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,72.37,56.42
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,108.49,86.59
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,159.2,116.79
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,194.16,139.71
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,226.72,162.53
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,255.67,188.37
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,275.62,206.44
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,322.73,240.16
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,380.51,282.57
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,375.27,280.24
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,358.06,267.76
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,434.2,323.87
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,522.44,387.92
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,555.57,411.74
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,589.05,435.77
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,600.22,442.37
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,608.82,447.06
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,606.3,444.67
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,597.72,438.07
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,664.2,487.19
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,734.71,538.05
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,813.35,597.12
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,885.48,646.81
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,798.52,586.41
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,691.45,507.61
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,481.82,358.97
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,259.49,193.05
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,570.52,432.62
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,834.76,620.04
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,762.09,570.36
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,684.73,516.43
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,612.44,465.29
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,529.28,405.44
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,412.55,318.78
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,289.73,224.76
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,253.92,197.91
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,217.98,170.11
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,167.9,130.81
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,129.05,99.36
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,88.17,65.43
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,47.62,31.29
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,21.99,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
