Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.53,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,23.51,11.96
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,38.51,26.72
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,48.47,35.78
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,57.96,44.13
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,62.87,48.3
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,66.95,51.6
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,106.51,84.61
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,156.33,115.81
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,188.77,137.88
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,224.5,163.69
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,245.78,170.62
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,305.75,211.62
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,361.07,257.61
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,412.73,300.18
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,462.94,341.3
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,513.01,381.26
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,560.12,417.42
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,606.45,451.99
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,649.48,484.12
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,690.87,514.41
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,726.97,539.57
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,761.09,561.98
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,790.17,581.53
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,816.58,599.29
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,838.14,612.55
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,856.7,623.83
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,869.91,632.68
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,885.97,643.56
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,795.15,580.91
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,684.31,499.41
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,747.45,548.33
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,798.56,588.11
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,826.32,610.24
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,838.51,619.72
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,811.27,603.63
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,785.69,588.86
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,748.13,564.45
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,708.94,538.73
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,659.73,506.05
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,609.99,472.36
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,549.97,428.54
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,490.96,384.13
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,415.7,326.47
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,341.63,267.56
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,253.68,195.53
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,175.03,127.0
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,83.77,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.58,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,24.29,12.22
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.56,26.73
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,48.52,35.89
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,58.03,44.37
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,61.38,47.23
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,63.05,48.48
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,96.55,76.56
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,157.14,115.26
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,158.57,102.48
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,199.43,122.98
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,186.94,129.45
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,153.26,115.48
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,250.26,182.32
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,412.35,301.31
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,411.81,306.12
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,387.24,289.0
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,480.52,359.89
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,610.17,456.8
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,652.37,487.09
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,692.76,515.76
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,729.0,540.99
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,762.78,563.01
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,792.1,582.61
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,818.69,600.38
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,840.39,613.88
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,859.05,625.4
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,763.22,557.94
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,645.23,469.91
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,663.06,484.62
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,679.6,497.83
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,786.35,578.89
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,877.4,643.25
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,758.7,562.08
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,622.13,462.79
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,551.99,414.2
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,469.72,355.47
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,595.73,454.28
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,689.58,526.89
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,638.38,492.02
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,586.83,456.11
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,516.96,405.55
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,455.28,359.37
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,379.67,300.24
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,308.96,242.93
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,219.92,169.45
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,130.28,92.66
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,61.01,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,8.58,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,22.36,10.59
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,37.02,25.52
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,46.27,34.03
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,55.1,41.86
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,59.4,45.54
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,62.39,47.93
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,94.61,74.94
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,155.33,112.95
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,182.9,133.53
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,209.73,155.96
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,229.3,158.89
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,305.73,210.27
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,337.61,244.17
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,351.14,259.41
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,334.49,248.18
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,314.42,233.52
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,350.92,259.84
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,389.35,287.17
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,521.91,388.48
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,687.22,510.86
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,580.94,429.69
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,444.0,324.38
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,491.6,359.45
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,539.89,394.12
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,580.89,424.08
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,623.03,454.76
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,534.27,391.09
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,432.8,317.45
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,667.37,494.71
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,876.51,642.01
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,742.74,548.93
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,586.26,434.84
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,721.87,539.12
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,826.48,615.43
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,803.43,601.69
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,774.24,584.42
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,737.21,560.5
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,698.46,535.09
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,648.31,501.75
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,597.74,467.32
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,536.76,422.35
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,476.97,376.89
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,400.33,316.97
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,325.58,256.4
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,235.85,181.97
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,156.07,110.19
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,54.91,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,9.53,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,20.39,8.9
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,33.34,22.51
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,40.7,29.4
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,47.69,35.65
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,50.04,37.61
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,52.35,39.37
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,86.35,67.98
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,146.25,110.92
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,91.22,66.95
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,20.44,10.86
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,135.53,87.63
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,304.26,208.51
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,328.01,237.82
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,326.65,242.85
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,399.68,295.5
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,518.21,383.51
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,566.39,420.3
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,613.39,455.5
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,588.08,435.11
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,540.41,396.77
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,644.19,475.65
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,760.74,560.81
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,790.32,580.1
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,817.21,598.07
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,624.6,461.38
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,391.41,286.52
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,644.18,478.13
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,883.76,645.25
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,887.16,646.56
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,887.18,647.36
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,881.17,644.31
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,871.89,639.26
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,847.52,624.42
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,825.09,610.99
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,797.23,594.81
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,767.04,576.92
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,727.91,551.75
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,687.18,525.11
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,637.22,491.79
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,586.83,456.68
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,523.73,411.07
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,457.89,361.85
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,383.1,303.16
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,313.03,246.01
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,225.17,172.99
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,146.62,100.95
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,50.46,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.54,6.54
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,34.75,23.64
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,43.7,31.94
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,53.08,40.28
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,52.18,39.44
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,51.7,38.81
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,89.65,70.79
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,153.05,111.81
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,154.41,113.48
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,153.36,116.28
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,208.4,156.12
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,269.84,200.83
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,320.24,236.22
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,390.32,287.48
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,374.95,278.7
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,342.36,255.2
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,346.88,258.01
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,350.02,259.58
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,449.27,333.22
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,560.46,413.83
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,581.44,427.49
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,601.53,440.74
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,703.14,518.01
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,810.78,595.96
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,777.06,569.2
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,730.39,532.17
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,805.52,589.2
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,874.22,636.99
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,878.92,640.31
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,880.28,641.99
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,778.91,574.32
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,658.29,487.53
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,753.53,561.69
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,829.85,617.07
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,540.57,412.32
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,215.63,162.36
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,487.47,378.08
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,698.72,536.43
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,648.84,501.93
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,598.53,467.75
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,535.76,421.39
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,474.4,374.52
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,397.85,314.52
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,322.93,253.59
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,230.26,176.52
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,147.52,98.62
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,51.45,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,17.16,5.9
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,33.97,22.95
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,42.96,31.28
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,52.31,39.61
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,53.94,41.04
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,55.64,42.37
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,76.57,60.11
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,127.83,98.31
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,160.46,122.73
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,187.8,142.58
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,188.14,142.84
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,191.45,145.37
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,269.32,201.74
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,368.29,274.34
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,383.96,287.27
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,387.4,290.38
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,459.03,343.61
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,545.64,407.35
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,523.44,390.14
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,488.01,362.67
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,504.43,374.45
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,521.03,386.11
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,504.12,373.12
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,480.35,355.21
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,613.94,455.46
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,751.93,555.49
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,681.09,503.3
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,603.49,446.52
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,646.55,479.39
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,680.11,505.09
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,613.38,456.9
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,534.0,399.53
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,471.76,354.77
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,396.8,299.88
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,320.61,243.77
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,233.31,177.75
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,224.06,171.55
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,225.97,173.75
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,200.26,154.51
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,164.71,127.25
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,137.15,105.51
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,109.88,83.64
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,84.14,62.88
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,58.12,41.48
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,36.67,23.6
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,15.77,5.2
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,8.1,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,6.01,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,12.04,4.49
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,20.39,11.95
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,28.76,19.4
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,38.07,27.5
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,47.39,35.46
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,77.37,60.93
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,105.52,80.44
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,90.89,68.22
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,74.5,54.71
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,67.51,48.92
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,60.53,43.18
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,38.63,25.44
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,16.75,7.8
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,19.55,10.02
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,22.35,12.23
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,86.22,62.78
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,149.12,111.59
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,172.53,129.42
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,196.29,147.46
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,187.49,140.33
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,178.48,133.16
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,165.28,123.08
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,151.85,112.8
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,153.55,114.16
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,155.24,115.51
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,188.96,141.41
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,223.24,167.5
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,202.8,152.08
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,182.14,136.54
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,157.04,117.68
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,131.84,98.52
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,127.17,95.12
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,122.5,91.71
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,109.02,81.53
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,95.5,71.22
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,97.68,73.22
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,100.09,75.41
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,88.01,66.11
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,75.91,56.66
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,63.27,46.51
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,51.13,36.61
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,39.48,27.02
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,27.84,17.26
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,18.08,8.9
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,8.33,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.29,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,12.98,2.38
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,26.0,16.18
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,43.06,31.41
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,59.7,46.13
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,77.7,61.79
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,95.48,76.97
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,119.6,97.26
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,152.38,116.49
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,174.57,132.62
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,194.95,148.4
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,224.64,170.44
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,256.22,193.93
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,271.76,205.77
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,285.75,216.14
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,301.4,227.81
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,316.59,238.99
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,337.89,254.16
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,359.64,269.51
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,317.41,238.07
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,272.32,204.3
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,298.13,223.19
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,325.75,243.01
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,406.5,302.73
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,494.94,366.52
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,413.38,307.18
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,325.99,243.03
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,355.12,265.1
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,378.85,282.76
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,297.94,223.3
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,209.1,156.83
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,166.62,124.75
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,124.12,92.08
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,303.88,232.59
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,475.21,360.29
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,251.65,193.61
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,29.75,18.33
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,92.74,69.2
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,162.35,124.5
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,142.06,108.87
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,121.86,93.27
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,102.16,77.73
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,82.27,61.75
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,62.7,45.83
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,42.77,29.29
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,26.93,15.85
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,12.05,1.6
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,6.2,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,6.48,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,12.97,5.26
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,22.26,13.6
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,31.56,21.91
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,41.8,30.86
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,52.06,39.65
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,44.13,32.62
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,36.23,24.27
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,60.48,43.92
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,84.63,63.16
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,86.13,64.12
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,87.58,65.08
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,117.89,88.78
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,148.15,112.06
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,161.06,121.56
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,174.25,131.25
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,196.74,147.99
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,219.65,164.87
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,225.85,169.36
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,232.14,174.0
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,264.32,198.03
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,297.06,222.22
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,389.86,291.29
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,485.57,360.72
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,417.04,309.95
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,345.13,256.65
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,440.77,328.59
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,548.01,406.55
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,526.29,390.93
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,503.4,375.06
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,461.31,346.12
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,428.68,323.58
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,385.91,292.66
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,342.66,260.95
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,332.15,254.21
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,321.16,246.97
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,387.89,301.33
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,449.31,350.74
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,412.79,324.54
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,375.07,297.22
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,330.01,263.04
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,285.26,228.05
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,233.32,185.87
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,183.03,143.7
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,120.77,90.46
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,49.25,20.58
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,18.75,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.31,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,8.79,1.98
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,12.97,5.72
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,17.15,9.41
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,21.33,13.04
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,23.2,14.62
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,25.06,15.23
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,28.33,17.82
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,31.6,20.38
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,31.14,19.88
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,30.69,19.39
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,32.1,20.42
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,33.51,21.45
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,55.45,39.0
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,77.44,56.44
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,93.71,69.09
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,109.86,81.52
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,119.15,88.69
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,128.49,95.89
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,135.81,101.53
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,143.23,107.28
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,127.31,94.85
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,111.22,82.28
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,141.89,106.32
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,172.93,130.49
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,166.28,125.35
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,159.53,120.2
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,172.19,130.2
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,185.05,140.34
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,182.14,138.54
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,179.25,136.81
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,217.66,167.35
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,257.38,198.73
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,220.4,170.21
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,183.39,141.49
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,118.14,90.1
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,55.81,40.0
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,48.8,34.54
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,41.8,28.98
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,34.81,23.28
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,27.83,17.5
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,20.86,11.68
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,13.89,5.78
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,8.33,0.99
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
