Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.0,18.0,12.39,0.0
2017,10,20,7,0,148.0,26.0,2.0,17.0,36.0,20.51,7.43
2017,10,20,7,15,265.0,40.5,2.05,17.5,79.0,31.3,21.04
2017,10,20,7,30,382.0,55.0,2.1,18.0,122.0,42.88,31.77
2017,10,20,7,45,191.0,34.5,2.2,18.5,68.0,24.83,16.24
2017,10,20,8,0,0.0,14.0,2.3,19.0,14.0,12.97,5.82
2017,10,20,8,15,335.0,46.0,2.35,19.5,171.5,28.8,19.73
2017,10,20,8,30,670.0,78.0,2.4,20.0,329.0,51.0,39.01
2017,10,20,8,45,335.0,92.0,2.5,21.0,217.5,81.83,52.11
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,97.13,74.14
2017,10,20,9,15,0.0,130.5,2.6,22.5,130.5,118.68,91.09
2017,10,20,9,30,0.0,155.0,2.6,23.0,155.0,140.34,107.87
2017,10,20,9,45,9.0,189.5,2.65,24.0,195.0,173.04,132.59
2017,10,20,10,0,18.0,224.0,2.7,25.0,235.0,206.9,157.84
2017,10,20,10,15,19.5,235.0,2.7,25.0,248.0,219.26,167.06
2017,10,20,10,30,21.0,246.0,2.7,25.0,261.0,231.75,176.42
2017,10,20,10,45,19.0,249.5,2.7,25.5,263.0,236.16,179.25
2017,10,20,11,0,17.0,253.0,2.7,26.0,265.0,240.24,181.83
2017,10,20,11,15,80.0,308.5,2.75,26.0,367.5,324.77,245.94
2017,10,20,11,30,143.0,364.0,2.8,26.0,470.0,417.3,314.72
2017,10,20,11,45,238.0,356.0,2.85,26.5,535.0,479.63,360.82
2017,10,20,12,0,333.0,348.0,2.9,27.0,600.0,549.46,411.93
2017,10,20,12,15,340.5,346.5,2.95,27.0,604.0,568.22,425.76
2017,10,20,12,30,348.0,345.0,3.0,27.0,608.0,586.19,439.26
2017,10,20,12,45,390.5,325.5,3.1,27.0,618.0,611.61,459.07
2017,10,20,13,0,433.0,306.0,3.2,27.0,628.0,642.6,482.7
2017,10,20,13,15,476.0,281.5,3.25,27.0,627.5,663.62,499.36
2017,10,20,13,30,519.0,257.0,3.3,27.0,627.0,683.08,515.03
2017,10,20,13,45,356.0,289.5,3.35,27.5,540.0,587.04,443.53
2017,10,20,14,0,193.0,322.0,3.4,28.0,453.0,487.8,368.54
2017,10,20,14,15,392.0,253.5,3.4,28.0,501.5,587.18,446.84
2017,10,20,14,30,591.0,185.0,3.4,28.0,550.0,688.69,524.08
2017,10,20,14,45,444.5,210.5,3.45,28.0,475.0,595.92,455.6
2017,10,20,15,0,298.0,236.0,3.5,28.0,400.0,498.34,382.98
2017,10,20,15,15,160.0,207.0,3.45,27.5,294.0,348.27,270.2
2017,10,20,15,30,22.0,178.0,3.4,27.0,188.0,192.22,147.89
2017,10,20,15,45,17.5,158.5,3.35,27.0,166.0,169.83,130.91
2017,10,20,16,0,13.0,139.0,3.3,27.0,144.0,147.5,113.52
2017,10,20,16,15,7.0,119.0,2.9,26.5,122.0,123.69,94.81
2017,10,20,16,30,1.0,99.0,2.5,26.0,100.0,100.07,75.93
2017,10,20,16,45,0.5,77.0,2.2,25.5,77.5,77.48,57.65
2017,10,20,17,0,0.0,55.0,1.9,25.0,55.0,54.42,38.64
2017,10,20,17,15,0.0,36.0,1.75,24.5,36.0,34.7,22.13
2017,10,20,17,30,0.0,17.0,1.6,24.0,17.0,15.77,5.38
2017,10,20,17,45,0.0,8.5,1.5,23.5,8.5,8.1,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,2.7,20.5,17.5,11.44,0.0
2017,10,21,7,0,168.0,24.0,2.9,21.0,35.0,18.92,5.43
2017,10,21,7,15,288.5,37.0,3.1,21.5,78.0,29.28,18.88
2017,10,21,7,30,409.0,50.0,3.3,22.0,121.0,38.42,27.36
2017,10,21,7,45,489.0,58.0,3.55,22.5,172.0,42.62,31.28
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,46.71,34.88
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,48.96,36.74
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,51.15,38.46
2017,10,21,8,45,421.5,139.0,4.45,24.5,304.0,119.53,79.73
2017,10,21,9,0,179.0,200.0,4.7,25.0,283.0,177.11,129.79
2017,10,21,9,15,481.5,145.5,4.8,25.5,398.5,188.64,125.45
2017,10,21,9,30,784.0,91.0,4.9,26.0,514.0,243.0,158.81
2017,10,21,9,45,521.0,183.0,5.0,26.5,473.0,287.84,205.83
2017,10,21,10,0,258.0,275.0,5.1,27.0,432.0,310.97,231.94
2017,10,21,10,15,180.5,293.5,5.1,27.0,406.5,318.27,239.89
2017,10,21,10,30,103.0,312.0,5.1,27.0,381.0,316.87,240.05
2017,10,21,10,45,112.0,326.5,5.2,27.5,404.0,341.5,258.41
2017,10,21,11,0,121.0,341.0,5.3,28.0,427.0,365.11,275.85
2017,10,21,11,15,234.5,337.0,5.3,28.5,508.0,433.85,327.5
2017,10,21,11,30,348.0,333.0,5.3,29.0,589.0,510.76,384.79
2017,10,21,11,45,332.0,342.0,5.3,29.5,589.0,526.26,395.52
2017,10,21,12,0,316.0,351.0,5.3,30.0,589.0,539.93,404.87
2017,10,21,12,15,348.5,342.0,5.2,30.0,604.5,568.36,426.26
2017,10,21,12,30,381.0,333.0,5.1,30.0,620.0,597.07,447.72
2017,10,21,12,45,619.0,221.5,5.1,30.0,681.5,685.07,516.37
2017,10,21,13,0,857.0,110.0,5.1,30.0,743.0,763.97,576.03
2017,10,21,13,15,559.5,223.5,5.05,30.0,633.5,668.21,504.32
2017,10,21,13,30,262.0,337.0,5.0,30.0,524.0,554.0,416.18
2017,10,21,13,45,252.5,326.0,4.95,30.0,500.5,533.24,402.19
2017,10,21,14,0,243.0,315.0,4.9,30.0,477.0,519.37,392.7
2017,10,21,14,15,246.5,297.5,4.85,30.0,455.5,507.64,385.15
2017,10,21,14,30,250.0,280.0,4.8,30.0,434.0,505.26,384.29
2017,10,21,14,45,247.5,261.0,4.75,30.0,405.0,484.91,370.31
2017,10,21,15,0,245.0,242.0,4.7,30.0,376.0,463.23,355.34
2017,10,21,15,15,228.5,222.0,4.65,29.5,339.0,417.22,322.62
2017,10,21,15,30,212.0,202.0,4.6,29.0,302.0,381.88,297.29
2017,10,21,15,45,427.0,144.0,4.55,29.0,316.0,489.96,384.23
2017,10,21,16,0,642.0,86.0,4.5,29.0,330.0,567.64,446.2
2017,10,21,16,15,594.5,79.5,4.1,28.5,279.5,511.84,403.83
2017,10,21,16,30,547.0,73.0,3.7,28.0,229.0,456.75,361.23
2017,10,21,16,45,470.5,64.5,3.35,27.5,178.5,383.15,302.73
2017,10,21,17,0,394.0,56.0,3.0,27.0,128.0,313.21,245.08
2017,10,21,17,15,281.0,42.0,2.7,26.5,84.0,222.19,169.13
2017,10,21,17,30,168.0,28.0,2.4,26.0,40.0,139.3,86.65
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.0,49.84,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.5,3.25,19.0,9.5,9.05,0.0
2017,10,22,7,0,0.0,19.0,3.7,19.0,19.0,17.58,3.82
2017,10,22,7,15,26.5,42.0,4.1,18.5,46.5,36.6,25.23
2017,10,22,7,30,53.0,65.0,4.5,18.0,74.0,55.19,42.34
2017,10,22,7,45,82.0,88.5,4.95,18.0,108.0,71.02,56.71
2017,10,22,8,0,111.0,112.0,5.4,18.0,142.0,88.17,71.96
2017,10,22,8,15,135.5,132.0,5.45,18.0,177.0,102.58,84.53
2017,10,22,8,30,160.0,152.0,5.5,18.0,212.0,116.53,96.47
2017,10,22,8,45,152.0,175.5,5.6,18.0,238.5,143.2,109.44
2017,10,22,9,0,144.0,199.0,5.7,18.0,265.0,172.08,130.97
2017,10,22,9,15,164.0,220.0,5.7,18.5,302.5,203.11,154.4
2017,10,22,9,30,184.0,241.0,5.7,19.0,340.0,236.43,180.4
2017,10,22,9,45,185.5,261.0,5.7,19.5,367.0,266.27,204.56
2017,10,22,10,0,187.0,281.0,5.7,20.0,394.0,296.28,228.73
2017,10,22,10,15,502.5,202.0,5.7,20.5,528.5,355.64,271.43
2017,10,22,10,30,818.0,123.0,5.7,21.0,663.0,450.73,345.01
2017,10,22,10,45,837.5,120.5,5.7,21.5,692.0,497.47,384.03
2017,10,22,11,0,857.0,118.0,5.7,22.0,721.0,543.95,422.01
2017,10,22,11,15,863.5,119.0,5.65,22.5,739.0,585.97,455.54
2017,10,22,11,30,870.0,120.0,5.6,23.0,757.0,626.21,486.85
2017,10,22,11,45,896.5,108.5,5.6,23.5,772.0,665.09,516.92
2017,10,22,12,0,923.0,97.0,5.6,24.0,787.0,702.14,545.12
2017,10,22,12,15,924.5,97.0,5.6,24.0,788.0,731.58,567.98
2017,10,22,12,30,926.0,97.0,5.6,24.0,789.0,758.08,587.36
2017,10,22,12,45,927.5,95.0,5.6,24.5,782.0,779.5,601.76
2017,10,22,13,0,929.0,93.0,5.6,25.0,775.0,797.69,613.88
2017,10,22,13,15,926.0,92.5,5.55,25.0,759.0,810.68,623.36
2017,10,22,13,30,923.0,92.0,5.5,25.0,743.0,820.21,630.52
2017,10,22,13,45,921.5,88.5,5.5,25.5,720.0,824.21,632.87
2017,10,22,14,0,920.0,85.0,5.5,26.0,697.0,824.65,632.87
2017,10,22,14,15,911.5,83.5,5.4,25.5,665.0,818.24,630.2
2017,10,22,14,30,903.0,82.0,5.3,25.0,633.0,808.42,625.26
2017,10,22,14,45,896.0,78.5,5.2,25.0,595.0,794.15,616.0
2017,10,22,15,0,889.0,75.0,5.1,25.0,557.0,776.61,604.49
2017,10,22,15,15,871.0,72.0,4.85,24.5,511.5,748.25,585.63
2017,10,22,15,30,853.0,69.0,4.6,24.0,466.0,717.33,564.79
2017,10,22,15,45,831.0,65.0,4.4,24.0,416.0,685.57,542.24
2017,10,22,16,0,809.0,61.0,4.2,24.0,366.0,646.33,514.11
2017,10,22,16,15,769.0,57.0,3.7,23.0,311.5,593.63,475.7
2017,10,22,16,30,729.0,53.0,3.2,22.0,257.0,540.76,434.77
2017,10,22,16,45,668.0,46.5,2.7,21.5,202.5,472.63,379.23
2017,10,22,17,0,607.0,40.0,2.2,21.0,148.0,406.79,322.99
2017,10,22,17,15,486.0,31.0,2.05,20.0,98.0,310.17,240.85
2017,10,22,17,30,365.0,22.0,1.9,19.0,48.0,218.23,133.95
2017,10,22,17,45,182.5,11.0,1.8,18.0,24.0,89.15,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,167.0,9.5,0.7,11.5,19.5,9.05,0.0
2017,10,23,7,0,334.0,19.0,0.7,12.0,39.0,16.48,2.46
2017,10,23,7,15,462.0,28.0,0.85,12.5,87.5,23.34,14.5
2017,10,23,7,30,590.0,37.0,1.0,13.0,136.0,29.94,20.97
2017,10,23,7,45,658.0,43.0,1.2,14.0,190.0,33.48,24.34
2017,10,23,8,0,726.0,49.0,1.4,15.0,244.0,36.96,27.45
2017,10,23,8,15,767.5,53.0,1.5,15.5,298.5,38.62,28.87
2017,10,23,8,30,809.0,57.0,1.6,16.0,353.0,40.27,30.21
2017,10,23,8,45,836.5,60.5,1.75,17.0,404.5,86.55,44.17
2017,10,23,9,0,864.0,64.0,1.9,18.0,456.0,141.08,75.36
2017,10,23,9,15,883.0,66.0,2.1,19.0,502.5,195.32,116.4
2017,10,23,9,30,902.0,68.0,2.3,20.0,549.0,250.59,162.8
2017,10,23,9,45,915.0,70.5,2.5,21.0,589.5,305.48,210.62
2017,10,23,10,0,928.0,73.0,2.7,22.0,630.0,360.3,258.23
2017,10,23,10,15,937.5,74.5,2.75,22.5,663.5,412.66,303.46
2017,10,23,10,30,947.0,76.0,2.8,23.0,697.0,464.1,346.77
2017,10,23,10,45,952.0,77.5,2.85,23.5,722.5,512.3,386.42
2017,10,23,11,0,957.0,79.0,2.9,24.0,748.0,558.72,423.52
2017,10,23,11,15,961.0,79.5,2.85,24.0,766.0,601.68,457.58
2017,10,23,11,30,965.0,80.0,2.8,24.0,784.0,642.36,489.09
2017,10,23,11,45,962.5,83.0,2.75,24.5,792.0,678.95,515.83
2017,10,23,12,0,960.0,86.0,2.7,25.0,800.0,712.55,539.72
2017,10,23,12,15,960.0,86.0,2.6,25.0,800.0,741.8,560.78
2017,10,23,12,30,960.0,86.0,2.5,25.0,800.0,767.92,578.13
2017,10,23,12,45,956.0,86.0,2.45,25.5,790.5,787.87,590.37
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,804.34,600.26
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,815.99,607.79
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,824.06,613.0
2017,10,23,13,45,932.5,84.5,2.1,26.5,720.0,825.04,612.36
2017,10,23,14,0,923.0,84.0,2.0,27.0,694.0,822.44,609.5
2017,10,23,14,15,912.5,82.5,1.85,27.0,660.5,814.45,603.93
2017,10,23,14,30,902.0,81.0,1.7,27.0,627.0,803.04,596.21
2017,10,23,14,45,885.5,79.5,1.55,27.0,586.5,783.73,583.25
2017,10,23,15,0,869.0,78.0,1.4,27.0,546.0,761.43,568.39
2017,10,23,15,15,849.0,75.5,1.25,26.5,500.0,738.12,553.93
2017,10,23,15,30,829.0,73.0,1.1,26.0,454.0,706.89,533.87
2017,10,23,15,45,798.5,69.5,1.0,26.0,403.0,664.79,505.55
2017,10,23,16,0,768.0,66.0,0.9,26.0,352.0,621.26,475.78
2017,10,23,16,15,725.0,61.5,0.85,25.0,298.5,567.27,438.94
2017,10,23,16,30,682.0,57.0,0.8,24.0,245.0,513.32,400.13
2017,10,23,16,45,612.5,50.0,0.75,23.5,191.5,445.5,347.88
2017,10,23,17,0,543.0,43.0,0.7,23.0,138.0,377.42,292.81
2017,10,23,17,15,419.5,33.0,0.8,22.0,90.5,282.06,214.46
2017,10,23,17,30,296.0,23.0,0.9,21.0,43.0,189.9,106.37
2017,10,23,17,45,148.0,11.5,1.05,20.0,21.5,74.25,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.5,9.5,3.4,11.5,18.0,9.05,0.0
2017,10,24,7,0,311.0,19.0,3.6,12.0,36.0,16.6,1.17
2017,10,24,7,15,440.5,28.5,3.7,12.5,83.5,23.94,14.89
2017,10,24,7,30,570.0,38.0,3.8,13.0,131.0,30.99,21.81
2017,10,24,7,45,641.0,44.0,3.9,13.5,185.0,34.47,25.2
2017,10,24,8,0,712.0,50.0,4.0,14.0,239.0,37.9,28.36
2017,10,24,8,15,755.0,54.0,4.2,15.0,293.0,39.51,29.69
2017,10,24,8,30,798.0,58.0,4.4,16.0,347.0,41.12,30.93
2017,10,24,8,45,826.5,61.0,4.6,17.0,398.0,84.4,43.57
2017,10,24,9,0,855.0,64.0,4.8,18.0,449.0,137.98,73.69
2017,10,24,9,15,874.5,66.5,4.85,18.5,495.5,192.1,114.88
2017,10,24,9,30,894.0,69.0,4.9,19.0,542.0,247.32,161.89
2017,10,24,9,45,907.5,71.5,5.0,20.0,582.5,301.84,210.04
2017,10,24,10,0,921.0,74.0,5.1,21.0,623.0,356.34,258.15
2017,10,24,10,15,931.0,75.5,5.1,21.0,656.5,408.46,304.68
2017,10,24,10,30,941.0,77.0,5.1,21.0,690.0,459.71,349.58
2017,10,24,10,45,947.0,78.0,5.1,21.5,716.0,507.58,390.1
2017,10,24,11,0,953.0,79.0,5.1,22.0,742.0,553.75,428.11
2017,10,24,11,15,957.5,80.0,5.1,22.0,760.0,597.21,463.9
2017,10,24,11,30,962.0,81.0,5.1,22.0,778.0,638.45,497.19
2017,10,24,11,45,959.0,84.0,5.15,22.5,786.0,674.58,525.1
2017,10,24,12,0,956.0,87.0,5.2,23.0,794.0,707.7,550.16
2017,10,24,12,15,956.5,87.0,5.25,23.0,794.5,737.13,573.28
2017,10,24,12,30,957.0,87.0,5.3,23.0,795.0,763.47,592.65
2017,10,24,12,45,956.5,85.5,5.35,23.5,787.0,784.34,606.85
2017,10,24,13,0,956.0,84.0,5.4,24.0,779.0,801.82,618.69
2017,10,24,13,15,952.5,83.5,5.4,24.0,762.0,814.61,628.28
2017,10,24,13,30,949.0,83.0,5.4,24.0,745.0,823.84,635.48
2017,10,24,13,45,945.0,81.0,5.45,24.0,720.5,827.48,639.11
2017,10,24,14,0,941.0,79.0,5.5,24.0,696.0,827.51,640.34
2017,10,24,14,15,932.5,77.5,5.45,23.5,663.5,821.0,637.84
2017,10,24,14,30,924.0,76.0,5.4,23.0,631.0,811.0,632.97
2017,10,24,14,45,913.5,73.0,5.4,23.0,591.5,794.36,622.38
2017,10,24,15,0,903.0,70.0,5.4,23.0,552.0,774.47,609.5
2017,10,24,15,15,885.0,67.5,5.35,22.5,506.5,746.52,591.63
2017,10,24,15,30,867.0,65.0,5.3,22.0,461.0,716.01,571.65
2017,10,24,15,45,842.0,61.5,5.25,22.0,410.5,677.01,543.84
2017,10,24,16,0,817.0,58.0,5.2,22.0,360.0,641.71,518.36
2017,10,24,16,15,776.5,54.0,4.75,21.5,305.5,588.78,477.55
2017,10,24,16,30,736.0,50.0,4.3,21.0,251.0,535.73,434.6
2017,10,24,16,45,668.5,44.5,3.9,20.5,196.5,465.32,376.6
2017,10,24,17,0,601.0,39.0,3.5,20.0,142.0,397.59,318.1
2017,10,24,17,15,475.5,30.0,3.2,18.5,92.5,299.88,233.5
2017,10,24,17,30,350.0,21.0,2.9,17.0,43.0,204.92,106.42
2017,10,24,17,45,175.0,10.5,2.6,16.0,21.5,84.26,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.0,1.75,8.5,18.0,8.58,0.0
2017,10,25,7,0,326.0,18.0,1.8,9.0,36.0,15.67,0.0
2017,10,25,7,15,460.0,27.5,2.1,10.0,84.5,23.09,14.27
2017,10,25,7,30,594.0,37.0,2.4,11.0,133.0,30.2,21.3
2017,10,25,7,45,664.0,43.0,2.75,12.5,187.5,33.73,24.66
2017,10,25,8,0,734.0,49.0,3.1,14.0,242.0,37.21,27.75
2017,10,25,8,15,776.5,53.0,2.95,15.0,297.0,38.87,29.13
2017,10,25,8,30,819.0,57.0,2.8,16.0,352.0,40.52,30.43
2017,10,25,8,45,847.5,60.5,2.65,17.0,403.5,82.83,42.65
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,137.84,72.88
2017,10,25,9,15,895.5,66.5,2.5,19.0,502.0,193.02,114.02
2017,10,25,9,30,915.0,69.0,2.5,20.0,549.0,249.27,160.9
2017,10,25,9,45,929.0,70.5,2.55,21.0,590.5,304.09,208.53
2017,10,25,10,0,943.0,72.0,2.6,22.0,632.0,358.89,256.03
2017,10,25,10,15,953.0,73.5,2.6,22.0,666.0,411.97,302.4
2017,10,25,10,30,963.0,75.0,2.6,22.0,700.0,464.15,347.0
2017,10,25,10,45,969.5,76.0,2.65,22.5,726.0,513.14,387.44
2017,10,25,11,0,976.0,77.0,2.7,23.0,752.0,560.42,425.37
2017,10,25,11,15,980.0,78.0,2.7,23.5,770.0,604.43,459.6
2017,10,25,11,30,984.0,79.0,2.7,24.0,788.0,646.13,491.14
2017,10,25,11,45,979.0,83.5,2.7,24.5,796.0,683.17,518.38
2017,10,25,12,0,974.0,88.0,2.7,25.0,804.0,717.04,542.69
2017,10,25,12,15,973.5,88.0,2.65,25.0,804.0,746.27,564.18
2017,10,25,12,30,973.0,88.0,2.6,25.0,804.0,772.3,582.03
2017,10,25,12,45,971.0,87.0,2.55,25.0,795.0,792.92,595.91
2017,10,25,13,0,969.0,86.0,2.5,25.0,786.0,810.06,607.49
2017,10,25,13,15,964.5,85.5,2.4,25.0,768.5,822.29,615.48
2017,10,25,13,30,960.0,85.0,2.3,25.0,751.0,830.9,621.11
2017,10,25,13,45,953.5,83.5,2.25,25.5,725.0,833.25,621.82
2017,10,25,14,0,947.0,82.0,2.2,26.0,699.0,831.95,620.26
2017,10,25,14,15,936.5,80.5,2.1,26.0,665.0,823.95,615.17
2017,10,25,14,30,926.0,79.0,2.0,26.0,631.0,812.46,607.9
2017,10,25,14,45,896.5,82.0,1.9,26.0,587.5,788.27,592.1
2017,10,25,15,0,867.0,85.0,1.8,26.0,544.0,766.89,578.38
2017,10,25,15,15,845.0,82.0,1.65,25.5,497.5,736.29,558.91
2017,10,25,15,30,823.0,79.0,1.5,25.0,451.0,703.26,537.6
2017,10,25,15,45,792.0,74.5,1.4,25.0,399.5,659.99,508.11
2017,10,25,16,0,761.0,70.0,1.3,25.0,348.0,615.3,476.81
2017,10,25,16,15,714.5,65.0,1.2,24.0,294.0,558.9,436.91
2017,10,25,16,30,668.0,60.0,1.1,23.0,240.0,506.97,398.41
2017,10,25,16,45,593.5,52.5,1.0,22.5,186.0,433.06,340.51
2017,10,25,17,0,519.0,45.0,0.9,22.0,132.0,362.74,282.69
2017,10,25,17,15,386.5,33.5,1.0,21.0,84.5,262.95,199.48
2017,10,25,17,30,254.0,22.0,1.1,20.0,37.0,164.46,71.41
2017,10,25,17,45,127.0,11.0,1.2,19.0,18.5,63.95,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,9.53,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,16.39,0.0
2017,10,26,7,15,361.5,32.0,3.4,11.5,77.0,25.37,16.0
2017,10,26,7,30,502.0,44.0,3.6,12.0,123.0,33.89,24.42
2017,10,26,7,45,580.5,51.5,3.8,13.0,176.5,37.98,28.37
2017,10,26,8,0,659.0,59.0,4.0,14.0,230.0,41.96,31.98
2017,10,26,8,15,706.5,64.5,4.15,15.0,284.0,48.57,37.76
2017,10,26,8,30,754.0,70.0,4.3,16.0,338.0,51.01,39.7
2017,10,26,8,45,786.5,74.0,4.5,17.0,389.5,82.9,45.19
2017,10,26,9,0,819.0,78.0,4.7,18.0,441.0,135.36,73.62
2017,10,26,9,15,841.0,81.0,5.1,19.0,487.5,188.39,113.04
2017,10,26,9,30,863.0,84.0,5.5,20.0,534.0,242.98,158.71
2017,10,26,9,45,878.5,86.5,5.95,21.0,575.0,296.75,205.95
2017,10,26,10,0,894.0,89.0,6.4,22.0,616.0,355.44,257.27
2017,10,26,10,15,905.0,90.5,6.4,22.5,649.5,406.62,302.44
2017,10,26,10,30,916.0,92.0,6.4,23.0,683.0,457.08,346.06
2017,10,26,10,45,922.5,94.0,6.4,23.5,708.5,504.98,386.62
2017,10,26,11,0,929.0,96.0,6.4,24.0,734.0,551.31,424.83
2017,10,26,11,15,933.5,96.5,6.35,24.5,751.5,593.43,458.77
2017,10,26,11,30,938.0,97.0,6.3,25.0,769.0,633.37,490.15
2017,10,26,11,45,948.5,93.0,6.3,25.5,780.0,670.38,518.82
2017,10,26,12,0,959.0,89.0,6.3,26.0,791.0,705.09,545.2
2017,10,26,12,15,958.5,89.0,6.25,26.0,790.5,733.85,567.56
2017,10,26,12,30,958.0,89.0,6.2,26.0,790.0,759.46,586.5
2017,10,26,12,45,953.5,89.5,6.2,26.5,780.5,779.45,599.88
2017,10,26,13,0,949.0,90.0,6.2,27.0,771.0,795.97,610.82
2017,10,26,13,15,943.5,89.0,6.15,27.0,753.0,806.67,618.73
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,813.79,624.23
2017,10,26,13,45,928.5,87.5,6.05,27.0,709.0,814.79,625.53
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,812.24,624.46
2017,10,26,14,15,908.0,85.5,5.9,27.0,649.0,803.95,619.24
2017,10,26,14,30,897.0,84.0,5.8,27.0,615.0,792.29,611.75
2017,10,26,14,45,879.5,82.0,5.75,27.0,574.5,771.88,598.26
2017,10,26,15,0,862.0,80.0,5.7,27.0,534.0,753.9,586.63
2017,10,26,15,15,840.5,77.0,5.5,26.5,487.5,723.78,566.66
2017,10,26,15,30,819.0,74.0,5.3,26.0,441.0,691.25,544.77
2017,10,26,15,45,786.0,70.5,5.1,26.0,390.0,647.98,513.46
2017,10,26,16,0,753.0,67.0,4.9,26.0,339.0,603.42,480.35
2017,10,26,16,15,706.5,62.0,4.4,25.0,285.5,547.48,437.78
2017,10,26,16,30,660.0,57.0,3.9,24.0,232.0,491.83,394.32
2017,10,26,16,45,581.0,50.0,3.4,23.5,179.0,420.46,335.71
2017,10,26,17,0,502.0,43.0,2.9,23.0,126.0,349.2,275.02
2017,10,26,17,15,370.5,31.5,2.7,22.0,80.0,251.2,190.71
2017,10,26,17,30,239.0,20.0,2.5,21.0,34.0,153.37,52.52
2017,10,26,17,45,119.5,10.0,2.35,20.0,17.0,59.45,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,76.5,9.0,6.65,10.0,13.0,8.58,0.0
2017,10,27,7,0,153.0,18.0,6.9,10.0,26.0,14.52,0.0
2017,10,27,7,15,281.0,32.5,7.2,10.0,68.0,25.93,16.44
2017,10,27,7,30,409.0,47.0,7.5,10.0,110.0,36.71,27.07
2017,10,27,7,45,483.5,57.5,7.8,10.5,160.5,43.24,33.35
2017,10,27,8,0,558.0,68.0,8.1,11.0,211.0,49.47,39.13
2017,10,27,8,15,609.0,75.0,8.1,11.0,262.5,52.44,41.86
2017,10,27,8,30,660.0,82.0,8.1,11.0,314.0,55.33,44.4
2017,10,27,8,45,690.5,88.5,8.1,11.5,363.0,83.85,50.27
2017,10,27,9,0,721.0,95.0,8.1,12.0,412.0,133.04,77.94
2017,10,27,9,15,745.5,99.0,8.0,12.0,457.5,182.25,115.5
2017,10,27,9,30,770.0,103.0,7.9,12.0,503.0,237.99,163.51
2017,10,27,9,45,782.0,109.0,7.85,12.5,541.0,289.0,209.84
2017,10,27,10,0,794.0,115.0,7.8,13.0,579.0,340.19,256.67
2017,10,27,10,15,807.0,117.5,7.7,13.5,612.0,388.63,300.76
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,436.85,343.81
2017,10,27,10,45,821.5,125.0,7.55,14.5,669.0,481.69,383.25
2017,10,27,11,0,823.0,130.0,7.5,15.0,693.0,524.88,420.29
2017,10,27,11,15,829.0,131.5,7.4,15.0,710.5,565.44,455.11
2017,10,27,11,30,835.0,133.0,7.3,15.0,728.0,604.3,487.87
2017,10,27,11,45,497.0,245.5,7.2,15.5,601.0,533.71,429.54
2017,10,27,12,0,159.0,358.0,7.1,16.0,474.0,437.46,348.62
2017,10,27,12,15,169.0,358.0,7.0,16.0,481.5,453.18,361.55
2017,10,27,12,30,179.0,358.0,6.9,16.0,489.0,468.85,374.21
2017,10,27,12,45,239.5,345.0,6.85,16.0,518.0,507.8,406.3
2017,10,27,13,0,300.0,332.0,6.8,16.0,547.0,554.21,443.99
2017,10,27,13,15,150.0,229.5,6.7,16.0,337.0,341.24,275.32
2017,10,27,13,30,0.0,127.0,6.6,16.0,127.0,118.98,92.5
2017,10,27,13,45,178.0,202.0,6.5,16.0,317.0,349.88,284.71
2017,10,27,14,0,356.0,277.0,6.4,16.0,507.0,570.41,461.22
2017,10,27,14,15,457.5,230.5,6.35,16.0,510.5,612.76,496.89
2017,10,27,14,30,559.0,184.0,6.3,16.0,514.0,642.72,523.62
2017,10,27,14,45,624.5,159.0,6.25,16.0,504.0,668.74,546.05
2017,10,27,15,0,690.0,134.0,6.2,16.0,494.0,686.4,562.12
2017,10,27,15,15,663.5,128.0,6.15,15.5,449.5,652.38,537.46
2017,10,27,15,30,637.0,122.0,6.1,15.0,405.0,616.53,511.09
2017,10,27,15,45,621.5,109.5,6.1,15.0,359.0,579.68,482.86
2017,10,27,16,0,606.0,97.0,6.1,15.0,313.0,541.07,452.51
2017,10,27,16,15,555.0,88.0,5.95,14.5,262.0,482.09,404.8
2017,10,27,16,30,504.0,79.0,5.8,14.0,211.0,423.96,356.27
2017,10,27,16,45,447.5,65.0,5.65,13.5,162.5,358.88,300.21
2017,10,27,17,0,391.0,51.0,5.5,13.0,114.0,296.4,244.19
2017,10,27,17,15,270.5,35.5,5.25,12.0,71.0,203.4,159.98
2017,10,27,17,30,150.0,20.0,5.0,11.0,28.0,109.58,25.3
2017,10,27,17,45,75.0,10.0,4.75,10.5,14.0,40.65,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,1.5,14.5,8.1,0.0
2017,10,28,7,0,275.0,17.0,3.3,2.0,29.0,13.72,0.0
2017,10,28,7,15,418.5,27.0,3.3,2.5,76.0,22.94,14.33
2017,10,28,7,30,562.0,37.0,3.3,3.0,123.0,30.56,22.28
2017,10,28,7,45,633.5,44.5,3.35,4.0,176.5,35.43,27.09
2017,10,28,8,0,705.0,52.0,3.4,5.0,230.0,40.15,31.53
2017,10,28,8,15,750.5,56.5,3.65,6.0,284.5,42.08,33.22
2017,10,28,8,30,796.0,61.0,3.9,7.0,339.0,44.01,34.8
2017,10,28,8,45,822.5,65.5,4.15,8.0,390.0,73.32,39.83
2017,10,28,9,0,849.0,70.0,4.4,9.0,441.0,127.32,68.89
2017,10,28,9,15,870.0,73.0,4.4,9.5,487.5,187.3,114.88
2017,10,28,9,30,891.0,76.0,4.4,10.0,534.0,242.68,162.67
2017,10,28,9,45,902.0,79.0,4.4,11.0,574.0,296.54,211.51
2017,10,28,10,0,913.0,82.0,4.4,12.0,614.0,350.15,260.28
2017,10,28,10,15,923.5,84.0,4.3,12.0,647.5,402.23,308.0
2017,10,28,10,30,934.0,86.0,4.2,12.0,681.0,453.51,354.05
2017,10,28,10,45,777.5,145.5,4.15,12.5,654.0,474.91,375.55
2017,10,28,11,0,621.0,205.0,4.1,13.0,627.0,488.23,388.19
2017,10,28,11,15,786.0,149.0,4.05,13.0,697.0,554.13,442.32
2017,10,28,11,30,951.0,93.0,4.0,13.0,767.0,630.86,504.35
2017,10,28,11,45,952.0,93.5,4.0,13.5,775.5,666.6,532.43
2017,10,28,12,0,953.0,94.0,4.0,14.0,784.0,699.57,557.94
2017,10,28,12,15,952.5,94.0,4.0,14.0,783.5,728.14,580.73
2017,10,28,12,30,952.0,94.0,4.0,14.0,783.0,753.58,600.62
2017,10,28,12,45,950.0,93.5,4.05,14.5,774.5,774.22,614.96
2017,10,28,13,0,948.0,93.0,4.1,15.0,766.0,791.48,626.9
2017,10,28,13,15,943.0,92.0,4.1,15.0,748.0,802.55,635.4
2017,10,28,13,30,938.0,91.0,4.1,15.0,730.0,810.06,641.49
2017,10,28,13,45,932.0,89.0,4.15,15.5,704.5,812.17,642.83
2017,10,28,14,0,926.0,87.0,4.2,16.0,679.0,810.72,641.77
2017,10,28,14,15,915.0,85.5,4.15,16.0,645.5,802.48,636.72
2017,10,28,14,30,904.0,84.0,4.1,16.0,612.0,790.86,629.36
2017,10,28,14,45,889.0,81.5,4.1,16.0,572.0,771.83,616.86
2017,10,28,15,0,874.0,79.0,4.1,16.0,532.0,749.77,602.17
2017,10,28,15,15,852.0,76.0,4.0,15.5,485.5,724.56,585.82
2017,10,28,15,30,830.0,73.0,3.9,15.0,439.0,691.63,563.42
2017,10,28,15,45,798.5,69.5,3.85,15.0,388.0,649.41,532.65
2017,10,28,16,0,767.0,66.0,3.8,15.0,337.0,605.81,499.54
2017,10,28,16,15,720.0,60.5,3.3,14.0,283.0,548.94,454.91
2017,10,28,16,30,673.0,55.0,2.8,13.0,229.0,492.38,408.73
2017,10,28,16,45,597.0,48.0,2.35,12.5,176.0,422.82,349.19
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,353.28,287.32
2017,10,28,17,15,383.0,29.5,1.75,11.0,77.0,252.46,196.52
2017,10,28,17,30,245.0,18.0,1.6,10.0,31.0,150.06,14.43
2017,10,28,17,45,122.5,9.0,1.45,9.0,15.5,59.03,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,127.5,8.0,1.8,4.5,13.5,7.63,0.0
2017,10,29,7,0,255.0,16.0,1.9,5.0,27.0,12.86,0.0
2017,10,29,7,15,400.5,26.5,2.3,6.0,73.0,22.55,13.63
2017,10,29,7,30,546.0,37.0,2.7,7.0,119.0,30.69,21.98
2017,10,29,7,45,624.5,44.0,3.1,8.0,173.0,35.08,26.31
2017,10,29,8,0,703.0,51.0,3.5,9.0,227.0,39.4,30.31
2017,10,29,8,15,749.5,55.5,3.55,10.0,281.0,41.36,32.02
2017,10,29,8,30,796.0,60.0,3.6,11.0,335.0,43.33,33.63
2017,10,29,8,45,827.5,63.5,3.7,12.5,387.0,69.78,37.14
2017,10,29,9,0,859.0,67.0,3.8,14.0,439.0,123.55,64.39
2017,10,29,9,15,880.0,69.5,3.8,14.5,486.0,183.58,109.13
2017,10,29,9,30,901.0,72.0,3.8,15.0,533.0,238.9,155.76
2017,10,29,9,45,916.0,74.0,3.8,16.0,574.0,293.29,203.88
2017,10,29,10,0,931.0,76.0,3.8,17.0,615.0,347.8,252.3
2017,10,29,10,15,941.5,77.5,3.7,17.5,648.5,400.14,298.79
2017,10,29,10,30,952.0,79.0,3.6,18.0,682.0,451.65,343.45
2017,10,29,10,45,958.5,80.5,3.5,18.5,708.0,500.3,384.6
2017,10,29,11,0,965.0,82.0,3.4,19.0,734.0,547.29,423.13
2017,10,29,11,15,969.0,82.5,3.35,19.5,751.5,590.16,457.49
2017,10,29,11,30,973.0,83.0,3.3,20.0,769.0,630.73,489.1
2017,10,29,11,45,973.0,84.5,3.3,20.5,777.5,667.39,517.1
2017,10,29,12,0,973.0,86.0,3.3,21.0,786.0,701.17,542.31
2017,10,29,12,15,972.5,86.0,3.3,21.0,786.0,730.14,564.62
2017,10,29,12,30,972.0,86.0,3.3,21.0,786.0,755.91,583.92
2017,10,29,12,45,970.0,85.0,3.35,21.5,777.0,776.31,597.56
2017,10,29,13,0,968.0,84.0,3.4,22.0,768.0,793.25,608.83
2017,10,29,13,15,963.0,83.5,3.4,22.0,750.0,804.97,617.48
2017,10,29,13,30,958.0,83.0,3.4,22.0,732.0,813.08,623.77
2017,10,29,13,45,951.0,81.5,3.4,22.0,706.5,814.99,625.87
2017,10,29,14,0,944.0,80.0,3.4,22.0,681.0,813.26,625.62
2017,10,29,14,15,933.5,78.5,3.35,22.0,647.5,805.31,620.9
2017,10,29,14,30,923.0,77.0,3.3,22.0,614.0,793.9,613.91
2017,10,29,14,45,903.0,77.0,3.3,22.0,572.5,773.79,601.08
2017,10,29,15,0,883.0,77.0,3.3,22.0,531.0,750.8,586.25
2017,10,29,15,15,861.5,74.0,3.2,21.5,484.5,725.83,570.57
2017,10,29,15,30,840.0,71.0,3.1,21.0,438.0,693.16,549.06
2017,10,29,15,45,809.0,67.5,3.05,21.0,387.0,651.19,519.44
2017,10,29,16,0,778.0,64.0,3.0,21.0,336.0,607.8,487.46
2017,10,29,16,15,731.5,59.0,2.65,20.0,282.0,551.74,444.93
2017,10,29,16,30,685.0,54.0,2.3,19.0,228.0,495.91,400.78
2017,10,29,16,45,609.0,47.0,2.0,18.0,174.5,421.75,340.16
2017,10,29,17,0,533.0,40.0,1.7,17.0,121.0,356.55,283.61
2017,10,29,17,15,393.0,29.0,1.75,16.0,75.5,255.48,193.65
2017,10,29,17,30,253.0,18.0,1.8,15.0,30.0,151.7,0.0
2017,10,29,17,45,126.5,9.0,1.9,14.0,15.0,60.28,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
