Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,9,15,5.0,133.0,3.75,10.5,135.5,119.79,96.76
2017,11,9,9,30,10.0,167.0,3.7,11.0,172.0,150.04,121.42
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,173.9,140.25
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,194.39,156.25
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,211.15,169.42
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,228.24,182.78
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,253.11,202.22
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,279.24,222.55
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,254.0,202.39
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,226.0,179.88
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,245.91,195.47
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,268.0,212.6
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,341.33,271.29
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,423.0,335.41
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,438.12,346.7
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,453.2,358.26
2017,11,9,13,15,188.0,311.5,2.75,16.0,434.0,443.52,351.03
2017,11,9,13,30,175.0,304.0,2.7,16.0,415.0,432.67,343.02
2017,11,9,13,45,93.5,255.5,2.7,16.5,315.0,320.61,254.98
2017,11,9,14,0,12.0,207.0,2.7,17.0,215.0,206.8,163.38
2017,11,9,14,15,6.0,176.0,2.65,16.5,180.0,172.38,136.43
2017,11,9,14,30,0.0,145.0,2.6,16.0,145.0,137.78,108.71
2017,11,9,14,45,80.5,178.0,2.55,16.0,216.5,237.52,192.36
2017,11,9,15,0,161.0,211.0,2.5,16.0,288.0,343.39,278.57
2017,11,9,15,15,80.5,139.0,2.45,15.5,177.5,206.04,167.59
2017,11,9,15,30,0.0,67.0,2.4,15.0,67.0,62.33,47.24
2017,11,9,15,45,0.0,58.0,2.4,15.0,58.0,53.92,40.36
2017,11,9,16,0,0.0,49.0,2.4,15.0,49.0,45.53,33.29
2017,11,9,16,15,211.5,63.0,2.25,14.5,109.5,217.08,181.07
2017,11,9,16,30,423.0,77.0,2.1,14.0,170.0,351.69,290.3
2017,11,9,16,45,338.0,62.0,2.0,14.0,124.0,277.0,225.2
2017,11,9,17,0,253.0,47.0,1.9,14.0,78.0,207.82,163.53
2017,11,9,17,15,126.5,23.5,1.8,13.0,39.0,106.74,62.2
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,17.71,3.86
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,35.15,25.05
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,45.87,35.6
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,56.19,45.34
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,62.97,51.62
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,69.5,57.45
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,95.56,80.58
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,134.52,107.59
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,148.84,118.9
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,161.42,129.33
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,171.48,137.52
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,174.84,140.1
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,189.68,151.62
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,204.85,163.33
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,273.38,216.8
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,351.74,277.51
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,335.14,264.3
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,313.04,246.59
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,302.19,237.71
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,289.73,227.45
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,244.0,191.63
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,198.18,155.36
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,198.78,155.72
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,199.39,156.0
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,186.36,145.74
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,173.11,135.32
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,161.39,126.13
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,149.57,116.82
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,136.77,106.75
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,123.9,96.57
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,121.92,95.23
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,120.09,94.0
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,125.6,98.78
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,131.91,104.22
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,319.22,261.78
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,481.36,390.42
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,421.15,341.13
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,362.3,292.76
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,286.29,229.0
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,217.9,168.86
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,109.78,59.99
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,13.69,0.5
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,27.95,18.36
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,35.01,25.35
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,41.78,31.64
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,45.22,34.83
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,48.57,37.78
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,50.59,39.44
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,91.32,50.5
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,137.31,78.41
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,189.67,118.82
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,218.1,157.28
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,226.25,176.33
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,245.76,191.72
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,265.32,206.98
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,192.62,150.07
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,111.43,85.24
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,114.76,87.92
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,118.11,90.52
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,159.94,123.74
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,202.4,156.98
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,214.15,166.17
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,226.17,175.65
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,229.85,178.62
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,233.6,181.7
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,232.58,181.09
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,231.56,180.53
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,226.38,176.4
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,221.16,172.29
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,241.87,189.21
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,255.61,200.65
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,196.13,153.61
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,145.92,113.38
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,86.42,65.67
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,30.64,19.92
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,26.44,16.5
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,22.26,13.02
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,18.07,9.54
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,13.89,6.0
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,9.72,2.43
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,5.55,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.77,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,14.94,0.0
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,29.62,19.38
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,38.39,27.98
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,45.47,34.6
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,49.57,38.37
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,53.56,41.86
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,29.2,20.25
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,17.62,9.27
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,32.5,21.71
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,47.41,34.01
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,51.62,37.3
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,55.83,40.58
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,86.57,65.48
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,116.45,89.25
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,121.65,93.02
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,126.87,96.84
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,136.22,104.14
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,145.63,111.47
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,180.04,138.23
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,215.19,165.22
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,181.35,138.83
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,146.69,111.7
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,140.33,106.81
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,133.92,101.83
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,160.57,123.03
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,187.86,144.6
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,295.71,230.58
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,410.02,319.14
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,345.78,269.5
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,271.43,211.83
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,191.92,149.74
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,108.02,82.49
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,79.97,60.19
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,52.99,38.32
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,259.18,211.03
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,430.43,346.99
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,371.6,298.88
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,315.1,252.26
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,243.51,192.24
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,177.37,134.62
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,90.42,41.11
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,13.76,0.0
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,28.29,18.22
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,36.73,26.6
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,44.8,34.13
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,68.59,55.33
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,96.87,80.12
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,110.93,92.09
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,129.64,101.41
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,154.22,117.47
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,191.48,143.85
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,219.86,166.11
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,248.52,188.74
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,289.08,218.18
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,340.64,257.08
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,369.49,280.74
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,393.45,299.93
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,426.5,325.32
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,461.61,351.91
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,441.56,336.66
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,412.32,314.03
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,411.8,314.11
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,409.76,312.84
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,537.35,412.41
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,666.29,510.04
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,573.1,438.98
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,461.2,353.58
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,482.69,371.47
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,495.63,382.48
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,442.6,342.59
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,379.44,294.9
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,342.49,267.4
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,305.23,239.13
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,280.89,221.27
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,246.7,195.37
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,218.22,173.11
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,189.61,150.32
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,262.15,210.25
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,316.2,252.34
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,245.8,193.18
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,180.48,136.34
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,91.0,37.5
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,13.07,0.0
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,26.54,16.6
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,33.23,23.44
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,39.67,29.44
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,43.23,32.74
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,46.7,35.8
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,48.06,36.82
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,81.83,44.26
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,132.17,73.78
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,180.0,109.22
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,227.58,148.85
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,276.14,190.96
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,297.2,219.95
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,295.38,226.43
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,295.7,227.69
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,292.77,225.75
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,297.13,228.89
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,300.33,231.0
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,317.48,243.85
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,335.16,257.06
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,387.38,297.57
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,440.54,338.55
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,561.4,434.24
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,681.49,527.71
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,584.25,452.33
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,465.98,360.08
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,586.75,455.75
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,692.44,537.53
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,683.15,532.09
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,670.89,525.09
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,486.08,383.48
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,280.3,219.94
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,258.16,203.9
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,235.73,186.94
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,369.83,297.14
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,465.81,373.74
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,406.83,325.91
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,349.34,278.3
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,274.47,215.46
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,205.58,154.68
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,101.59,37.48
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,14.23,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,28.18,17.52
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,36.78,26.18
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,46.14,34.79
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,50.65,38.95
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,55.05,42.81
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,58.01,45.27
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,89.09,52.55
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,102.89,66.49
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,96.37,73.91
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,99.45,76.07
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,102.45,78.15
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,110.3,84.29
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,118.18,90.43
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,113.93,86.68
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,109.56,82.89
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,97.76,73.22
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,85.78,63.46
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,88.58,65.52
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,91.38,67.57
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,105.85,79.0
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,120.42,90.46
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,176.86,134.51
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,234.75,178.84
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,213.33,162.28
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,191.47,145.52
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,156.5,118.33
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,121.34,90.83
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,150.45,114.14
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,180.79,138.26
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,211.39,162.73
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,235.3,181.85
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,215.08,166.75
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,194.72,151.49
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,331.71,262.13
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,451.52,353.07
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,392.3,306.59
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,333.09,259.85
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,257.83,198.83
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,188.89,139.71
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,93.64,29.02
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,13.45,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,26.61,16.03
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,35.88,25.32
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,43.58,32.45
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,47.79,36.3
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,51.89,39.89
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,54.59,42.12
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,83.35,48.35
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,127.14,71.96
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,173.45,105.41
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,219.64,142.97
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,266.99,183.19
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,254.72,187.4
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,215.17,165.37
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,228.2,175.28
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,241.3,185.03
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,327.7,250.48
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,426.82,324.64
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,498.98,379.58
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,582.52,442.94
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,608.66,462.98
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,632.27,481.21
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,650.4,494.41
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,665.72,505.42
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,566.76,431.2
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,447.48,340.35
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,393.04,299.58
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,328.7,250.54
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,315.88,242.17
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,302.63,233.21
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,475.28,370.11
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,616.16,478.14
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,584.18,454.99
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,550.52,431.22
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,505.87,397.7
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,460.8,362.98
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,402.25,317.58
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,345.18,271.57
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,271.42,210.47
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,203.11,150.45
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,99.32,25.73
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,13.07,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,25.86,15.05
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,36.1,25.27
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,44.73,33.22
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,49.33,37.44
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,53.81,41.36
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,55.23,42.49
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,81.34,47.06
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,102.99,65.97
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,103.94,79.57
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,114.06,87.38
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,124.22,95.15
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,208.42,158.0
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,308.68,233.8
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,323.73,246.78
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,332.15,254.02
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,417.33,319.63
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,525.33,403.82
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,511.52,393.36
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,477.63,366.4
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,498.82,383.39
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,519.53,399.8
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,597.91,461.2
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,671.25,518.33
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,680.98,526.01
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,687.56,531.54
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,688.68,532.39
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,686.64,530.93
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,677.56,526.03
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,665.5,518.88
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,642.91,502.89
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,620.58,486.86
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,589.99,465.17
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,557.63,441.68
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,515.86,409.68
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,473.35,376.23
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,415.82,330.18
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,359.72,283.83
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,286.45,222.38
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,218.32,161.35
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,107.76,21.85
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,16.2,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,26.73,15.46
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,36.99,25.98
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,46.88,35.05
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,54.03,41.51
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,59.2,46.04
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,58.7,45.5
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,80.91,47.75
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,125.47,70.4
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,172.76,103.72
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,222.63,143.0
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,270.72,183.03
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,318.12,225.06
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,365.48,267.14
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,410.97,306.8
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,458.5,347.38
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,498.97,383.15
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,537.66,417.07
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,573.0,448.09
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,606.35,477.27
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,634.24,501.57
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,659.28,523.45
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,680.3,541.09
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,698.27,556.22
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,709.46,566.93
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,717.29,574.81
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,720.13,577.63
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,719.6,578.03
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,711.66,573.9
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,700.51,567.42
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,682.18,554.44
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,665.53,542.78
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,636.76,521.8
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,605.8,498.55
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,565.23,466.05
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,523.46,431.6
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,467.69,385.82
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,412.68,338.59
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,339.16,273.53
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,269.88,206.79
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,132.94,21.52
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,2.65,5.5,32.0,11.91,0.0
2017,11,19,7,30,461.0,25.0,2.8,6.0,64.0,21.62,12.0
2017,11,19,7,45,564.0,33.0,3.0,7.0,113.5,27.43,18.88
2017,11,19,8,0,667.0,41.0,3.2,8.0,163.0,33.1,24.39
2017,11,19,8,15,725.5,46.0,3.2,8.5,215.5,35.81,27.05
2017,11,19,8,30,784.0,51.0,3.2,9.0,268.0,38.53,29.57
2017,11,19,8,45,822.0,54.0,3.25,10.0,318.0,39.52,30.34
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,70.65,38.45
2017,11,19,9,15,884.5,59.5,3.3,11.5,414.0,122.57,64.1
2017,11,19,9,30,909.0,62.0,3.3,12.0,460.0,176.03,102.88
2017,11,19,9,45,927.0,63.5,3.35,13.0,500.5,228.76,147.12
2017,11,19,10,0,945.0,65.0,3.4,14.0,541.0,281.86,194.12
2017,11,19,10,15,956.5,66.5,3.35,14.0,574.5,333.25,241.25
2017,11,19,10,30,968.0,68.0,3.3,14.0,608.0,383.89,287.47
