Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,831.0,106.0,3.3,14.5,584.0,407.67,313.34
2017,11,19,11,0,694.0,144.0,3.3,15.0,560.0,419.52,327.53
2017,11,19,11,15,684.0,155.5,3.25,15.0,575.0,456.09,358.96
2017,11,19,11,30,674.0,167.0,3.2,15.0,590.0,490.4,387.71
2017,11,19,11,45,653.0,177.5,3.2,15.5,592.5,515.68,408.21
2017,11,19,12,0,632.0,188.0,3.2,16.0,595.0,537.89,425.77
2017,11,19,12,15,588.5,203.0,3.1,16.0,582.5,546.05,432.62
2017,11,19,12,30,545.0,218.0,3.0,16.0,570.0,552.34,437.7
2017,11,19,12,45,610.5,193.0,2.95,16.5,582.5,587.89,465.45
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,621.1,491.09
2017,11,19,13,15,688.5,158.0,2.85,17.0,584.0,632.9,500.85
2017,11,19,13,30,701.0,148.0,2.8,17.0,573.0,642.22,508.87
2017,11,19,13,45,705.5,139.0,2.75,17.0,552.5,644.45,511.53
2017,11,19,14,0,710.0,130.0,2.7,17.0,532.0,643.84,512.13
2017,11,19,14,15,815.0,102.0,2.65,16.5,539.5,686.78,547.39
2017,11,19,14,30,920.0,74.0,2.6,16.0,547.0,722.96,576.33
2017,11,19,14,45,851.0,74.5,2.55,16.0,486.5,676.5,542.64
2017,11,19,15,0,782.0,75.0,2.5,16.0,426.0,623.96,503.96
2017,11,19,15,15,755.5,73.0,2.3,15.5,385.0,595.24,483.11
2017,11,19,15,30,729.0,71.0,2.1,15.0,344.0,564.58,460.09
2017,11,19,15,45,745.0,64.0,1.95,15.0,311.0,552.82,450.66
2017,11,19,16,0,761.0,57.0,1.8,15.0,278.0,537.71,437.61
2017,11,19,16,15,704.5,51.5,1.6,14.0,226.5,479.73,391.17
2017,11,19,16,30,648.0,46.0,1.4,13.0,175.0,422.53,343.38
2017,11,19,16,45,550.5,38.0,1.2,12.5,125.5,343.21,275.11
2017,11,19,17,0,453.0,30.0,1.0,12.0,76.0,268.56,204.9
2017,11,19,17,15,226.5,15.0,1.0,11.5,38.0,132.49,13.39
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,144.0,14.0,0.45,6.5,26.0,13.34,0.0
2017,11,20,7,30,288.0,28.0,0.4,7.0,52.0,22.7,12.54
2017,11,20,7,45,385.5,40.5,0.4,7.5,96.0,31.95,22.91
2017,11,20,8,0,483.0,53.0,0.4,8.0,140.0,40.78,31.41
2017,11,20,8,15,549.0,61.0,0.55,8.5,188.5,45.16,35.62
2017,11,20,8,30,615.0,69.0,0.7,9.0,237.0,49.44,39.54
2017,11,20,8,45,650.5,76.5,0.85,10.0,283.5,53.09,42.68
2017,11,20,9,0,686.0,84.0,1.0,11.0,330.0,75.17,46.87
2017,11,20,9,15,717.0,88.5,1.35,12.0,374.0,120.43,69.11
2017,11,20,9,30,748.0,93.0,1.7,13.0,418.0,168.32,102.97
2017,11,20,9,45,770.5,96.0,2.1,14.0,457.0,215.79,141.85
2017,11,20,10,0,793.0,99.0,2.5,15.0,496.0,268.35,187.09
2017,11,20,10,15,808.0,101.5,2.6,15.0,528.5,315.03,229.06
2017,11,20,10,30,823.0,104.0,2.7,15.0,561.0,361.7,270.94
2017,11,20,10,45,837.0,104.5,2.8,15.5,587.0,405.91,309.82
2017,11,20,11,0,851.0,105.0,2.9,16.0,613.0,449.49,347.33
2017,11,20,11,15,858.0,106.0,2.95,16.5,630.5,489.45,381.13
2017,11,20,11,30,865.0,107.0,3.0,17.0,648.0,527.77,412.77
2017,11,20,11,45,883.5,101.0,3.15,17.5,660.5,563.55,442.11
2017,11,20,12,0,902.0,95.0,3.3,18.0,673.0,597.9,469.82
2017,11,20,12,15,903.0,95.0,3.4,18.0,674.0,625.48,492.62
2017,11,20,12,30,904.0,95.0,3.5,18.0,675.0,650.27,513.02
2017,11,20,12,45,903.0,94.0,3.6,18.5,668.0,669.9,528.39
2017,11,20,13,0,902.0,93.0,3.7,19.0,661.0,686.45,541.26
2017,11,20,13,15,897.0,92.5,3.7,19.0,645.0,697.72,550.75
2017,11,20,13,30,892.0,92.0,3.7,19.0,629.0,705.73,557.78
2017,11,20,13,45,884.0,90.0,3.75,19.0,605.5,706.82,559.9
2017,11,20,14,0,876.0,88.0,3.8,19.0,582.0,708.37,562.17
2017,11,20,14,15,863.5,86.0,3.75,19.0,550.5,700.13,556.91
2017,11,20,14,30,851.0,84.0,3.7,19.0,519.0,688.73,549.42
2017,11,20,14,45,820.0,78.5,3.7,19.0,472.5,657.75,527.29
2017,11,20,15,0,789.0,73.0,3.7,19.0,426.0,624.18,502.96
2017,11,20,15,15,776.0,72.5,3.55,18.5,391.0,606.07,490.4
2017,11,20,15,30,763.0,72.0,3.4,18.0,356.0,585.52,475.44
2017,11,20,15,45,725.0,67.0,3.3,18.0,308.5,542.08,441.5
2017,11,20,16,0,687.0,62.0,3.2,18.0,261.0,497.7,405.89
2017,11,20,16,15,628.0,56.0,2.75,17.0,212.0,443.82,361.97
2017,11,20,16,30,569.0,50.0,2.3,16.0,163.0,387.86,314.58
2017,11,20,16,45,471.0,40.5,1.9,15.0,116.0,310.05,247.83
2017,11,20,17,0,373.0,31.0,1.5,14.0,69.0,237.98,180.39
2017,11,20,17,15,186.5,15.5,1.5,13.0,34.5,115.17,2.92
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,32.0,14.0,2.95,9.5,16.5,13.34,0.0
2017,11,21,7,30,64.0,28.0,3.2,10.0,33.0,23.09,12.15
2017,11,21,7,45,105.5,48.0,3.45,10.5,63.5,38.61,28.26
2017,11,21,8,0,147.0,68.0,3.7,11.0,94.0,53.59,42.28
2017,11,21,8,15,169.5,88.0,3.75,11.5,127.5,68.02,55.54
2017,11,21,8,30,192.0,108.0,3.8,12.0,161.0,81.93,68.07
2017,11,21,8,45,212.5,125.5,3.9,13.0,193.5,93.65,78.23
2017,11,21,9,0,233.0,143.0,4.0,14.0,226.0,112.03,85.89
2017,11,21,9,15,343.0,145.5,4.1,14.5,284.5,139.19,98.94
2017,11,21,9,30,453.0,148.0,4.2,15.0,343.0,172.15,118.75
2017,11,21,9,45,428.0,169.0,4.3,16.0,367.0,211.07,151.65
2017,11,21,10,0,403.0,190.0,4.4,17.0,391.0,247.34,183.25
2017,11,21,10,15,423.0,199.5,4.35,17.5,422.5,284.03,214.0
2017,11,21,10,30,443.0,209.0,4.3,18.0,454.0,322.02,245.75
2017,11,21,10,45,449.0,218.5,4.25,18.5,476.0,355.96,274.23
2017,11,21,11,0,455.0,228.0,4.2,19.0,498.0,389.63,301.95
2017,11,21,11,15,671.0,162.0,4.05,19.0,573.0,451.72,351.14
2017,11,21,11,30,887.0,96.0,3.9,19.0,648.0,526.59,410.73
2017,11,21,11,45,698.5,162.5,3.8,19.5,601.5,521.18,407.29
2017,11,21,12,0,510.0,229.0,3.7,20.0,555.0,502.48,392.57
2017,11,21,12,15,459.5,247.5,3.5,20.0,541.0,509.02,397.84
2017,11,21,12,30,409.0,266.0,3.3,20.0,527.0,507.99,396.97
2017,11,21,12,45,395.5,266.0,3.15,20.0,516.0,512.34,400.62
2017,11,21,13,0,382.0,266.0,3.0,20.0,505.0,514.83,402.73
2017,11,21,13,15,472.0,229.5,2.75,20.0,518.0,553.73,433.44
2017,11,21,13,30,562.0,193.0,2.5,20.0,531.0,586.65,459.32
2017,11,21,13,45,499.5,204.5,2.25,20.5,496.0,563.87,440.41
2017,11,21,14,0,437.0,216.0,2.0,21.0,461.0,538.59,419.91
2017,11,21,14,15,433.5,203.5,1.9,21.0,435.0,526.98,412.11
2017,11,21,14,30,430.0,191.0,1.8,21.0,409.0,513.41,402.71
2017,11,21,14,45,600.5,140.0,1.75,21.0,420.5,577.48,453.7
2017,11,21,15,0,771.0,89.0,1.7,21.0,432.0,628.3,493.67
2017,11,21,15,15,743.0,85.0,1.7,20.5,389.0,599.65,473.61
2017,11,21,15,30,715.0,81.0,1.7,20.0,346.0,566.6,450.43
2017,11,21,15,45,676.5,75.0,1.75,20.0,299.0,523.2,418.09
2017,11,21,16,0,638.0,69.0,1.8,20.0,252.0,479.12,384.07
2017,11,21,16,15,576.5,61.5,1.85,19.0,204.0,420.03,338.21
2017,11,21,16,30,515.0,54.0,1.9,18.0,156.0,362.45,291.26
2017,11,21,16,45,418.0,43.5,1.95,17.5,110.5,285.87,226.41
2017,11,21,17,0,321.0,33.0,2.0,17.0,65.0,214.9,160.79
2017,11,21,17,15,160.5,16.5,2.3,16.5,32.5,104.58,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,12.5,5.05,7.0,24.5,11.91,0.0
2017,11,22,7,30,317.0,25.0,5.2,7.0,49.0,20.11,9.56
2017,11,22,7,45,435.0,34.5,5.4,7.5,95.0,26.74,18.04
2017,11,22,8,0,553.0,44.0,5.6,8.0,141.0,33.12,24.3
2017,11,22,8,15,619.0,50.5,5.7,8.5,191.0,36.64,27.74
2017,11,22,8,30,685.0,57.0,5.8,9.0,241.0,43.96,34.48
2017,11,22,8,45,732.0,61.0,5.9,9.5,290.0,45.5,35.82
2017,11,22,9,0,779.0,65.0,6.0,10.0,339.0,62.53,37.29
2017,11,22,9,15,683.0,90.5,5.9,10.5,353.5,115.29,67.68
2017,11,22,9,30,587.0,116.0,5.8,11.0,368.0,162.61,106.87
2017,11,22,9,45,736.5,95.5,5.7,11.5,440.5,204.65,136.03
2017,11,22,10,0,886.0,75.0,5.6,12.0,513.0,268.22,186.58
2017,11,22,10,15,901.0,76.5,5.45,12.5,547.0,317.73,232.02
2017,11,22,10,30,916.0,78.0,5.3,13.0,581.0,366.94,277.02
2017,11,22,10,45,929.5,78.5,5.2,13.5,608.0,414.15,319.71
2017,11,22,11,0,943.0,79.0,5.1,14.0,635.0,460.4,360.61
2017,11,22,11,15,950.0,80.0,4.95,14.5,654.0,503.0,397.5
2017,11,22,11,30,957.0,81.0,4.8,15.0,673.0,543.7,431.77
2017,11,22,11,45,961.0,81.0,4.7,15.5,683.5,579.77,461.6
2017,11,22,12,0,965.0,81.0,4.6,16.0,694.0,613.32,488.66
2017,11,22,12,15,966.0,81.5,4.5,16.0,695.0,642.97,512.98
2017,11,22,12,30,967.0,82.0,4.4,16.0,696.0,669.65,534.56
2017,11,22,12,45,817.0,125.0,4.35,16.5,640.0,643.54,513.47
2017,11,22,13,0,667.0,168.0,4.3,17.0,584.0,608.84,485.52
2017,11,22,13,15,812.5,122.5,4.25,17.0,617.0,670.44,535.22
2017,11,22,13,30,958.0,77.0,4.2,17.0,650.0,728.63,581.62
2017,11,22,13,45,820.5,106.5,4.2,17.5,584.0,679.8,543.18
2017,11,22,14,0,683.0,136.0,4.2,18.0,518.0,625.48,500.69
2017,11,22,14,15,801.5,103.5,4.2,17.5,527.5,672.16,540.09
2017,11,22,14,30,920.0,71.0,4.2,17.0,537.0,711.95,573.1
2017,11,22,14,45,899.5,69.5,4.25,17.0,497.5,692.1,559.33
2017,11,22,15,0,879.0,68.0,4.3,17.0,458.0,669.42,543.55
2017,11,22,15,15,853.5,65.0,4.15,16.5,413.0,643.63,524.87
2017,11,22,15,30,828.0,62.0,4.0,16.0,368.0,611.17,500.74
2017,11,22,15,45,791.5,58.0,3.9,16.0,319.0,568.82,467.36
2017,11,22,16,0,755.0,54.0,3.8,16.0,270.0,525.37,432.03
2017,11,22,16,15,697.0,49.0,3.3,15.0,219.5,467.92,384.83
2017,11,22,16,30,639.0,44.0,2.8,14.0,169.0,411.36,336.28
2017,11,22,16,45,540.0,36.0,2.3,13.0,120.0,332.48,267.58
2017,11,22,17,0,441.0,28.0,1.8,12.0,71.0,258.61,196.34
2017,11,22,17,15,220.5,14.0,1.75,11.0,35.5,126.41,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.5,11.5,1.25,4.0,25.0,10.96,0.0
2017,11,23,7,30,373.0,23.0,1.4,5.0,50.0,20.07,9.13
2017,11,23,7,45,485.5,31.5,1.55,6.0,96.5,26.42,17.88
2017,11,23,8,0,598.0,40.0,1.7,7.0,143.0,32.6,23.97
2017,11,23,8,15,661.5,46.0,1.6,7.5,193.0,36.2,27.51
2017,11,23,8,30,725.0,52.0,1.5,8.0,243.0,39.76,30.84
2017,11,23,8,45,759.0,57.0,1.45,9.0,291.0,42.31,33.06
2017,11,23,9,0,793.0,62.0,1.4,10.0,339.0,58.08,34.92
2017,11,23,9,15,820.0,65.5,1.3,10.5,384.0,107.05,55.96
2017,11,23,9,30,847.0,69.0,1.2,11.0,429.0,158.09,91.02
2017,11,23,9,45,866.0,71.5,1.1,12.0,468.5,208.68,132.07
2017,11,23,10,0,885.0,74.0,1.0,13.0,508.0,264.46,179.82
2017,11,23,10,15,897.5,75.5,1.0,14.0,540.5,313.16,222.68
2017,11,23,10,30,910.0,77.0,1.0,15.0,573.0,361.33,264.61
2017,11,23,10,45,919.0,78.0,1.05,16.0,598.5,407.01,303.84
2017,11,23,11,0,928.0,79.0,1.1,17.0,624.0,451.4,340.89
2017,11,23,11,15,933.0,80.0,1.05,17.5,641.5,492.5,374.49
2017,11,23,11,30,938.0,81.0,1.0,18.0,659.0,531.59,405.43
2017,11,23,11,45,943.0,80.0,1.0,18.5,668.5,566.57,432.77
2017,11,23,12,0,948.0,79.0,1.0,19.0,678.0,599.11,457.59
2017,11,23,12,15,947.5,79.0,0.95,19.0,678.5,626.91,478.8
2017,11,23,12,30,947.0,79.0,0.9,19.0,679.0,651.71,497.4
2017,11,23,12,45,945.0,78.5,0.9,19.5,671.5,671.99,512.03
2017,11,23,13,0,943.0,78.0,0.9,20.0,664.0,689.03,524.15
2017,11,23,13,15,937.5,77.5,0.85,20.0,647.5,700.5,532.62
2017,11,23,13,30,932.0,77.0,0.8,20.0,631.0,708.57,538.64
2017,11,23,13,45,923.5,75.5,0.8,20.5,607.0,710.13,539.58
2017,11,23,14,0,915.0,74.0,0.8,21.0,583.0,708.28,538.11
2017,11,23,14,15,902.5,72.5,0.75,21.0,551.5,700.37,533.0
2017,11,23,14,30,890.0,71.0,0.7,21.0,520.0,689.25,525.83
2017,11,23,14,45,871.5,69.0,0.7,21.0,481.5,670.47,514.04
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,648.91,499.95
2017,11,23,15,15,827.5,64.0,0.6,20.5,399.5,623.56,482.4
2017,11,23,15,30,802.0,61.0,0.5,20.0,356.0,591.66,459.81
2017,11,23,15,45,765.5,57.5,0.45,20.0,308.5,550.6,429.63
2017,11,23,16,0,729.0,54.0,0.4,20.0,261.0,508.5,397.7
2017,11,23,16,15,672.0,48.5,0.5,19.0,211.5,451.9,356.16
2017,11,23,16,30,615.0,43.0,0.6,18.0,162.0,396.26,312.64
2017,11,23,16,45,517.5,35.5,0.7,17.5,115.0,319.73,249.53
2017,11,23,17,0,420.0,28.0,0.8,17.0,68.0,254.3,187.39
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.0,121.31,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,177.5,11.0,2.0,7.0,23.5,10.48,0.0
2017,11,24,7,30,355.0,22.0,2.3,8.0,47.0,19.15,7.65
2017,11,24,7,45,467.5,30.5,2.65,9.0,91.5,25.55,16.78
2017,11,24,8,0,580.0,39.0,3.0,10.0,136.0,31.75,22.84
2017,11,24,8,15,644.0,44.5,3.0,11.0,185.5,34.93,25.91
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,38.1,28.79
2017,11,24,8,45,748.0,54.0,3.0,13.0,282.5,39.89,30.31
2017,11,24,9,0,788.0,58.0,3.0,14.0,330.0,52.46,31.26
2017,11,24,9,15,815.0,61.0,3.25,15.0,374.5,100.62,50.47
2017,11,24,9,30,842.0,64.0,3.5,16.0,419.0,155.96,88.25
2017,11,24,9,45,860.5,66.0,3.75,17.0,458.0,205.41,127.95
2017,11,24,10,0,879.0,68.0,4.0,18.0,497.0,255.39,171.11
2017,11,24,10,15,892.0,69.5,4.05,18.5,529.5,303.77,214.45
2017,11,24,10,30,905.0,71.0,4.1,19.0,562.0,351.68,257.31
2017,11,24,10,45,913.5,72.5,4.2,20.0,587.0,397.28,297.25
2017,11,24,11,0,922.0,74.0,4.3,21.0,612.0,441.57,335.13
2017,11,24,11,15,927.0,75.0,4.3,21.0,629.5,482.34,370.49
2017,11,24,11,30,932.0,76.0,4.3,21.0,647.0,521.12,403.49
2017,11,24,11,45,929.5,78.5,4.35,21.5,655.5,555.33,431.59
2017,11,24,12,0,927.0,81.0,4.4,22.0,664.0,586.78,456.88
2017,11,24,12,15,927.0,81.0,4.4,22.0,665.0,614.33,479.49
2017,11,24,12,30,927.0,81.0,4.4,22.0,666.0,638.98,499.56
2017,11,24,12,45,923.0,81.0,4.45,22.5,658.0,658.17,514.47
2017,11,24,13,0,919.0,81.0,4.5,23.0,650.0,674.14,526.77
2017,11,24,13,15,913.5,80.5,4.5,23.0,634.0,685.35,536.26
2017,11,24,13,30,908.0,80.0,4.5,23.0,618.0,693.26,543.23
2017,11,24,13,45,898.5,79.0,4.5,23.0,594.5,694.64,545.35
2017,11,24,14,0,889.0,78.0,4.5,23.0,571.0,692.7,544.94
2017,11,24,14,15,720.0,117.0,4.45,23.0,502.0,629.53,496.6
2017,11,24,14,30,551.0,156.0,4.4,23.0,433.0,553.77,438.37
2017,11,24,14,45,676.0,116.5,4.4,23.0,431.0,598.05,474.92
2017,11,24,15,0,801.0,77.0,4.4,23.0,429.0,628.75,500.62
2017,11,24,15,15,774.0,73.5,4.15,22.5,386.5,598.35,478.35
2017,11,24,15,30,747.0,70.0,3.9,22.0,344.0,565.94,454.36
2017,11,24,15,45,709.0,65.5,3.65,21.5,297.5,524.0,422.28
2017,11,24,16,0,671.0,61.0,3.4,21.0,251.0,484.57,391.01
2017,11,24,16,15,611.5,54.5,3.0,19.5,203.0,427.53,345.73
2017,11,24,16,30,552.0,48.0,2.6,18.0,155.0,371.91,299.51
2017,11,24,16,45,454.0,39.0,2.25,17.0,109.5,296.24,234.72
2017,11,24,17,0,356.0,30.0,1.9,16.0,64.0,226.31,168.16
2017,11,24,17,15,178.0,15.0,1.95,15.5,32.0,108.54,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,114.5,12.5,1.45,8.0,20.0,11.91,0.0
2017,11,25,7,30,229.0,25.0,1.6,9.0,40.0,20.53,7.74
2017,11,25,7,45,344.5,37.0,1.75,10.0,82.5,29.47,20.06
2017,11,25,8,0,460.0,49.0,1.9,11.0,125.0,38.0,28.29
2017,11,25,8,15,531.0,57.5,1.7,11.5,173.0,42.97,33.08
2017,11,25,8,30,602.0,66.0,1.5,12.0,221.0,47.8,37.53
2017,11,25,8,45,651.0,71.0,1.35,13.0,268.5,49.55,38.99
2017,11,25,9,0,700.0,76.0,1.2,14.0,316.0,59.12,39.29
2017,11,25,9,15,731.5,80.5,1.25,15.0,360.0,104.47,57.23
2017,11,25,9,30,763.0,85.0,1.3,16.0,404.0,156.9,92.27
2017,11,25,9,45,786.0,87.5,1.4,17.0,443.5,203.79,128.92
2017,11,25,10,0,809.0,90.0,1.5,18.0,483.0,251.95,169.38
2017,11,25,10,15,824.5,92.5,1.55,18.5,515.5,299.11,210.49
2017,11,25,10,30,840.0,95.0,1.6,19.0,548.0,346.27,251.48
2017,11,25,10,45,849.5,97.0,1.7,20.0,573.5,390.6,289.31
2017,11,25,11,0,859.0,99.0,1.8,21.0,599.0,433.92,325.36
2017,11,25,11,15,865.5,100.0,1.85,21.5,616.0,473.77,358.33
2017,11,25,11,30,872.0,101.0,1.9,22.0,633.0,511.93,389.16
2017,11,25,11,45,894.5,93.5,2.0,22.5,646.5,549.0,418.67
2017,11,25,12,0,917.0,86.0,2.1,23.0,660.0,583.47,445.74
2017,11,25,12,15,917.0,86.0,2.15,23.5,661.0,610.83,466.8
2017,11,25,12,30,917.0,86.0,2.2,24.0,662.0,635.34,485.37
2017,11,25,12,45,913.5,86.0,2.3,24.5,654.5,654.75,500.2
2017,11,25,13,0,910.0,86.0,2.4,25.0,647.0,671.0,512.55
2017,11,25,13,15,904.0,85.5,2.4,25.0,631.0,681.9,521.47
2017,11,25,13,30,898.0,85.0,2.4,25.0,615.0,689.51,527.98
2017,11,25,13,45,887.5,84.0,2.45,25.5,591.0,690.3,528.83
2017,11,25,14,0,877.0,83.0,2.5,26.0,567.0,687.81,527.33
2017,11,25,14,15,863.5,81.0,2.45,25.5,536.0,682.81,525.47
2017,11,25,14,30,850.0,79.0,2.4,25.0,505.0,671.15,518.88
2017,11,25,14,45,830.0,77.0,2.35,25.0,467.5,652.17,505.89
2017,11,25,15,0,810.0,75.0,2.3,25.0,430.0,630.48,490.78
2017,11,25,15,15,783.0,72.0,2.05,24.5,387.0,600.66,469.42
2017,11,25,15,30,756.0,69.0,1.8,24.0,344.0,568.81,446.06
2017,11,25,15,45,715.5,64.5,1.55,24.0,297.5,525.33,412.54
2017,11,25,16,0,675.0,60.0,1.3,24.0,251.0,481.03,377.54
2017,11,25,16,15,615.0,54.0,1.25,22.5,202.5,427.71,337.24
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,372.51,293.32
2017,11,25,16,45,455.0,39.0,1.2,20.0,108.5,295.97,230.05
2017,11,25,17,0,355.0,30.0,1.2,19.0,63.0,225.27,164.29
2017,11,25,17,15,177.5,15.0,1.3,18.5,31.5,107.84,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.0,11.5,2.5,9.5,19.0,10.96,0.0
2017,11,26,7,30,236.0,23.0,2.7,10.0,38.0,18.71,5.57
2017,11,26,7,45,353.5,34.5,2.95,10.5,80.5,27.26,18.0
2017,11,26,8,0,471.0,46.0,3.2,11.0,123.0,35.42,25.94
2017,11,26,8,15,541.0,54.0,3.05,12.0,170.0,40.08,30.38
2017,11,26,8,30,611.0,62.0,2.9,13.0,217.0,44.61,34.49
2017,11,26,8,45,657.0,67.0,2.8,14.0,264.0,46.5,36.09
2017,11,26,9,0,703.0,72.0,2.7,15.0,311.0,54.03,42.58
2017,11,26,9,15,733.5,76.0,2.55,15.5,354.5,103.4,56.87
2017,11,26,9,30,764.0,80.0,2.4,16.0,398.0,150.47,87.29
2017,11,26,9,45,786.0,83.0,2.3,17.0,436.5,197.57,124.16
2017,11,26,10,0,808.0,86.0,2.2,18.0,475.0,245.83,164.82
2017,11,26,10,15,823.0,88.5,2.05,19.0,507.5,292.71,205.42
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,339.55,245.62
2017,11,26,10,45,848.5,92.5,1.8,21.0,565.5,383.61,282.9
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,426.73,318.29
2017,11,26,11,15,866.0,95.0,1.65,22.0,609.0,466.72,351.64
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,505.05,382.87
2017,11,26,11,45,872.0,98.5,1.6,22.5,635.5,538.94,409.47
2017,11,26,12,0,871.0,101.0,1.6,23.0,644.0,570.34,433.53
2017,11,26,12,15,871.5,101.0,1.6,23.0,645.5,597.53,454.88
2017,11,26,12,30,872.0,101.0,1.6,23.0,647.0,622.02,473.91
2017,11,26,12,45,633.0,178.0,1.65,23.5,572.0,573.78,437.36
2017,11,26,13,0,394.0,255.0,1.7,24.0,497.0,505.57,385.66
2017,11,26,13,15,625.5,176.5,1.75,24.0,549.5,595.91,455.85
2017,11,26,13,30,857.0,98.0,1.8,24.0,602.0,676.81,517.48
2017,11,26,13,45,848.0,96.0,1.85,24.0,579.0,677.87,518.96
2017,11,26,14,0,839.0,94.0,1.9,24.0,556.0,675.71,518.8
2017,11,26,14,15,826.0,92.0,1.85,24.0,526.0,667.72,513.81
2017,11,26,14,30,813.0,90.0,1.8,24.0,496.0,656.7,506.62
2017,11,26,14,45,774.5,92.5,1.8,24.0,456.0,630.81,488.71
2017,11,26,15,0,736.0,95.0,1.8,24.0,416.0,605.6,471.02
2017,11,26,15,15,707.5,90.5,1.65,23.5,374.5,574.64,449.18
2017,11,26,15,30,679.0,86.0,1.5,23.0,333.0,541.91,425.52
2017,11,26,15,45,641.0,79.5,1.4,22.5,287.5,499.7,394.35
2017,11,26,16,0,603.0,73.0,1.3,22.0,242.0,456.79,361.6
2017,11,26,16,15,541.5,65.0,1.2,21.0,195.0,398.85,316.56
2017,11,26,16,30,480.0,57.0,1.1,20.0,148.0,342.32,270.67
2017,11,26,16,45,385.5,45.0,1.05,19.0,104.0,267.44,208.49
2017,11,26,17,0,291.0,33.0,1.0,18.0,60.0,198.08,144.32
2017,11,26,17,15,145.5,16.5,1.05,17.5,30.0,95.64,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.25,10.0,18.0,11.44,0.0
2017,11,27,7,30,194.0,24.0,1.4,11.0,36.0,18.99,4.58
2017,11,27,7,45,308.0,37.5,1.6,12.0,77.0,30.29,20.41
2017,11,27,8,0,422.0,51.0,1.8,13.0,118.0,40.24,29.95
2017,11,27,8,15,494.0,60.0,2.0,13.5,165.0,45.54,35.03
2017,11,27,8,30,566.0,69.0,2.2,14.0,212.0,50.7,39.77
2017,11,27,8,45,615.5,75.0,2.45,15.0,258.5,53.12,41.82
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,58.86,46.68
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,102.6,57.83
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,149.18,87.6
2017,11,27,9,45,753.0,94.5,3.45,18.0,430.5,195.53,123.6
2017,11,27,10,0,776.0,98.0,3.7,19.0,469.0,243.2,163.66
2017,11,27,10,15,792.0,100.5,3.75,19.5,501.5,292.85,206.9
2017,11,27,10,30,808.0,103.0,3.8,20.0,534.0,338.62,247.12
2017,11,27,10,45,470.0,186.0,3.85,20.5,439.5,326.9,248.15
2017,11,27,11,0,132.0,269.0,3.9,21.0,345.0,290.34,225.25
2017,11,27,11,15,129.5,279.0,3.95,21.5,355.5,306.78,238.16
2017,11,27,11,30,127.0,289.0,4.0,22.0,366.0,322.86,250.48
2017,11,27,11,45,507.5,192.0,4.05,22.5,506.5,437.49,339.72
2017,11,27,12,0,888.0,95.0,4.1,23.0,647.0,571.27,442.69
2017,11,27,12,15,888.5,95.0,4.1,23.0,648.5,598.3,464.34
2017,11,27,12,30,889.0,95.0,4.1,23.0,650.0,622.6,484.07
2017,11,27,12,45,888.0,94.5,4.15,23.0,643.0,642.66,500.51
2017,11,27,13,0,887.0,94.0,4.2,23.0,636.0,659.73,514.56
2017,11,27,13,15,881.5,93.0,4.15,23.0,621.0,672.76,525.16
2017,11,27,13,30,876.0,92.0,4.1,23.0,606.0,680.61,531.91
2017,11,27,13,45,607.5,161.5,4.1,23.5,512.0,586.22,458.59
2017,11,27,14,0,339.0,231.0,4.1,24.0,418.0,473.5,370.31
2017,11,27,14,15,586.5,157.5,4.05,24.0,458.5,573.46,450.83
2017,11,27,14,30,834.0,84.0,4.0,24.0,499.0,662.11,520.74
2017,11,27,14,45,816.5,81.0,4.0,24.0,462.5,644.02,507.73
2017,11,27,15,0,799.0,78.0,4.0,24.0,426.0,623.19,493.06
2017,11,27,15,15,772.5,74.5,3.8,23.5,383.5,593.52,471.83
2017,11,27,15,30,746.0,71.0,3.6,23.0,341.0,561.82,448.55
2017,11,27,15,45,708.5,66.5,3.45,22.5,295.0,520.61,417.35
2017,11,27,16,0,671.0,62.0,3.3,22.0,249.0,482.06,387.02
2017,11,27,16,15,611.0,55.5,2.85,21.0,201.0,425.24,341.29
2017,11,27,16,30,551.0,49.0,2.4,20.0,153.0,369.81,294.78
2017,11,27,16,45,453.5,39.5,2.0,19.0,108.0,294.41,230.66
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,224.67,163.9
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,107.24,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,10.48,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,18.02,2.73
2017,11,28,7,45,367.0,32.5,2.4,12.0,78.5,25.69,16.36
2017,11,28,8,0,496.0,43.0,2.7,13.0,121.0,33.04,23.56
2017,11,28,8,15,568.0,50.0,2.95,13.5,168.5,36.96,27.38
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,40.81,30.94
2017,11,28,8,45,690.5,61.0,3.45,15.0,264.0,46.28,35.73
2017,11,28,9,0,741.0,65.0,3.7,16.0,312.0,49.19,38.13
2017,11,28,9,15,771.0,68.5,4.05,17.0,356.0,95.0,49.73
2017,11,28,9,30,801.0,72.0,4.4,18.0,400.0,143.29,79.7
2017,11,28,9,45,824.5,74.0,4.75,19.0,439.5,191.43,116.91
2017,11,28,10,0,848.0,76.0,5.1,20.0,479.0,240.8,158.64
2017,11,28,10,15,862.5,78.0,5.1,20.5,512.0,288.8,201.18
2017,11,28,10,30,877.0,80.0,5.1,21.0,545.0,340.28,246.55
2017,11,28,10,45,888.0,80.5,5.2,21.5,571.0,384.66,286.02
2017,11,28,11,0,899.0,81.0,5.3,22.0,597.0,428.0,323.91
2017,11,28,11,15,905.5,82.0,5.25,22.5,614.5,468.59,358.64
2017,11,28,11,30,912.0,83.0,5.2,23.0,632.0,507.37,391.03
2017,11,28,11,45,908.5,86.0,5.2,23.5,640.5,541.07,418.81
2017,11,28,12,0,905.0,89.0,5.2,24.0,649.0,572.03,443.78
2017,11,28,12,15,905.5,89.0,5.15,24.0,650.5,599.48,466.34
2017,11,28,12,30,906.0,89.0,5.1,24.0,652.0,624.15,486.42
2017,11,28,12,45,901.5,89.5,5.1,24.5,644.5,643.41,501.3
2017,11,28,13,0,897.0,90.0,5.1,25.0,637.0,659.55,513.58
2017,11,28,13,15,891.0,89.5,5.0,25.0,621.5,670.52,522.57
2017,11,28,13,30,885.0,89.0,4.9,25.0,606.0,678.26,529.06
2017,11,28,13,45,873.0,88.5,4.8,25.0,582.0,681.98,532.39
2017,11,28,14,0,861.0,88.0,4.7,25.0,558.0,679.67,531.3
2017,11,28,14,15,847.0,86.0,4.55,25.0,527.5,671.16,525.46
2017,11,28,14,30,833.0,84.0,4.4,25.0,497.0,659.56,517.34
2017,11,28,14,45,807.0,83.0,4.3,25.0,459.0,638.24,502.13
2017,11,28,15,0,781.0,82.0,4.2,25.0,421.0,614.36,484.82
2017,11,28,15,15,753.0,78.5,3.85,24.5,378.5,584.09,462.82
2017,11,28,15,30,725.0,75.0,3.5,24.0,336.0,554.81,440.96
2017,11,28,15,45,681.5,70.5,3.2,23.5,290.0,511.01,407.51
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,466.71,372.66
2017,11,28,16,15,575.5,59.0,2.5,22.0,196.5,408.9,326.46
2017,11,28,16,30,513.0,52.0,2.1,21.0,149.0,352.6,279.63
2017,11,28,16,45,409.0,41.5,1.75,20.0,104.5,274.17,213.68
2017,11,28,17,0,305.0,31.0,1.4,19.0,60.0,201.86,146.09
2017,11,28,17,15,152.5,15.5,1.4,18.5,30.0,96.76,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,10.48,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,17.42,0.92
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,27.71,18.08
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,36.84,27.08
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,41.42,31.57
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,45.91,35.76
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,47.75,37.33
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,49.63,38.84
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,93.37,51.06
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,145.04,84.17
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,191.53,120.22
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,239.46,160.99
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,286.37,202.66
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,333.37,244.52
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,378.07,284.11
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,422.02,322.24
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,462.18,356.51
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,500.69,388.55
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,535.66,417.11
2017,11,29,12,0,889.0,97.0,3.4,20.0,644.0,568.48,443.31
