Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,15,890.0,97.0,3.3,20.0,646.0,596.48,466.0
2017,11,29,12,30,891.0,97.0,3.2,20.0,648.0,621.77,486.23
2017,11,29,12,45,891.0,95.5,3.15,20.5,641.5,640.71,500.68
2017,11,29,13,0,891.0,94.0,3.1,21.0,635.0,657.57,513.31
2017,11,29,13,15,886.0,93.0,3.0,21.0,620.5,671.06,523.96
2017,11,29,13,30,881.0,92.0,2.9,21.0,606.0,679.44,530.78
2017,11,29,13,45,876.5,89.5,2.85,21.5,583.5,683.27,533.48
2017,11,29,14,0,872.0,87.0,2.8,22.0,561.0,683.86,533.76
2017,11,29,14,15,859.0,85.0,2.65,22.0,531.0,676.12,528.47
2017,11,29,14,30,846.0,83.0,2.5,22.0,501.0,665.25,520.86
2017,11,29,14,45,831.0,79.5,2.45,22.0,464.5,648.37,509.28
2017,11,29,15,0,816.0,76.0,2.4,22.0,428.0,628.67,495.45
2017,11,29,15,15,789.5,72.5,2.15,21.5,386.0,599.03,473.93
2017,11,29,15,30,763.0,69.0,1.9,21.0,344.0,567.3,450.35
2017,11,29,15,45,728.0,64.0,1.7,20.5,298.0,526.99,419.82
2017,11,29,16,0,693.0,59.0,1.5,20.0,252.0,485.57,387.4
2017,11,29,16,15,632.5,53.0,1.3,19.0,203.5,432.1,344.88
2017,11,29,16,30,572.0,47.0,1.1,18.0,155.0,376.76,299.04
2017,11,29,16,45,472.5,38.0,0.95,17.5,109.0,300.73,234.66
2017,11,29,17,0,373.0,29.0,0.8,17.0,63.0,230.47,167.02
2017,11,29,17,15,186.5,14.5,0.8,16.5,31.5,109.53,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.05,9.5,15.5,9.53,0.0
2017,11,30,7,30,193.0,20.0,1.2,10.0,31.0,16.29,0.0
2017,11,30,7,45,316.0,32.5,1.35,10.5,71.5,25.95,16.5
2017,11,30,8,0,439.0,45.0,1.5,11.0,112.0,35.14,25.58
2017,11,30,8,15,513.5,53.5,1.55,11.5,158.5,40.24,30.54
2017,11,30,8,30,588.0,62.0,1.6,12.0,205.0,45.21,35.17
2017,11,30,8,45,634.5,68.0,1.65,13.0,251.5,47.89,37.5
2017,11,30,9,0,681.0,74.0,1.7,14.0,298.0,50.54,39.68
2017,11,30,9,15,340.5,104.0,1.5,15.0,216.0,92.95,62.93
2017,11,30,9,30,0.0,134.0,1.3,16.0,134.0,119.33,94.55
2017,11,30,9,45,27.0,165.5,1.1,17.0,178.0,146.22,114.61
2017,11,30,10,0,54.0,197.0,0.9,18.0,222.0,180.01,139.89
2017,11,30,10,15,437.0,146.5,0.95,18.5,374.0,231.75,168.18
2017,11,30,10,30,820.0,96.0,1.0,19.0,526.0,328.88,236.16
2017,11,30,10,45,610.5,162.0,1.1,20.0,491.0,351.26,260.72
2017,11,30,11,0,401.0,228.0,1.2,21.0,456.0,356.44,269.47
2017,11,30,11,15,370.5,243.5,1.1,21.5,459.5,376.48,285.65
2017,11,30,11,30,340.0,259.0,1.0,22.0,463.0,393.65,298.83
2017,11,30,11,45,323.0,267.5,0.95,22.5,463.5,408.55,309.98
2017,11,30,12,0,306.0,276.0,0.9,23.0,464.0,421.63,319.43
2017,11,30,12,15,368.0,262.0,0.85,23.0,488.5,455.81,345.23
2017,11,30,12,30,430.0,248.0,0.8,23.0,513.0,495.35,374.52
2017,11,30,12,45,392.5,254.5,0.8,23.0,494.0,488.53,369.83
2017,11,30,13,0,355.0,261.0,0.8,23.0,475.0,482.82,366.1
2017,11,30,13,15,347.0,255.5,0.75,23.0,461.0,481.58,365.62
2017,11,30,13,30,339.0,250.0,0.7,23.0,447.0,478.78,363.94
2017,11,30,13,45,587.0,172.5,0.7,23.5,497.5,575.76,436.94
2017,11,30,14,0,835.0,95.0,0.7,24.0,548.0,666.14,502.44
2017,11,30,14,15,821.0,92.5,0.75,24.0,518.0,657.34,496.84
2017,11,30,14,30,807.0,90.0,0.8,24.0,488.0,645.51,490.2
2017,11,30,14,45,778.5,89.5,0.85,24.0,450.5,623.5,476.13
2017,11,30,15,0,750.0,89.0,0.9,24.0,413.0,601.64,461.85
2017,11,30,15,15,721.0,85.0,0.9,23.5,371.0,571.23,441.61
2017,11,30,15,30,692.0,81.0,0.9,23.0,329.0,539.04,419.52
2017,11,30,15,45,650.5,75.5,0.95,22.5,284.0,496.18,389.05
2017,11,30,16,0,609.0,70.0,1.0,22.0,239.0,452.75,356.86
2017,11,30,16,15,546.5,62.5,1.0,21.0,192.0,395.34,312.77
2017,11,30,16,30,484.0,55.0,1.0,20.0,145.0,339.38,267.69
2017,11,30,16,45,386.5,43.5,1.0,19.0,101.5,264.2,205.4
2017,11,30,17,0,289.0,32.0,1.0,18.0,58.0,194.68,140.5
2017,11,30,17,15,144.5,16.0,1.1,17.0,29.0,93.44,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.87,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,23.36,0.0
2017,12,1,7,45,179.0,39.5,1.05,10.5,66.0,30.95,20.6
2017,12,1,8,0,358.0,52.0,1.2,11.0,105.0,40.0,29.84
2017,12,1,8,15,434.0,63.0,1.2,11.5,150.5,49.08,38.42
2017,12,1,8,30,510.0,74.0,1.2,12.0,196.0,55.93,44.76
2017,12,1,8,45,566.5,80.5,1.2,13.0,242.5,58.51,46.99
2017,12,1,9,0,623.0,87.0,1.2,14.0,289.0,61.15,49.12
2017,12,1,9,15,657.5,92.0,1.35,15.0,332.0,97.69,58.05
2017,12,1,9,30,692.0,97.0,1.5,16.0,375.0,141.96,84.26
2017,12,1,9,45,721.0,100.0,1.7,17.0,414.0,186.57,117.49
2017,12,1,10,0,750.0,103.0,1.9,18.0,453.0,233.19,155.69
2017,12,1,10,15,767.0,105.5,1.95,18.5,485.5,278.08,194.56
2017,12,1,10,30,784.0,108.0,2.0,19.0,518.0,323.26,233.88
2017,12,1,10,45,798.5,109.0,2.1,20.0,544.0,369.31,273.02
2017,12,1,11,0,813.0,110.0,2.2,21.0,570.0,411.45,308.33
2017,12,1,11,15,820.5,111.5,2.2,21.5,587.5,450.43,340.83
2017,12,1,11,30,828.0,113.0,2.2,22.0,605.0,487.97,371.37
2017,12,1,11,45,849.5,106.0,2.25,22.5,618.5,522.66,399.25
2017,12,1,12,0,871.0,99.0,2.3,23.0,632.0,556.16,425.67
2017,12,1,12,15,871.5,99.0,2.3,23.0,633.5,583.47,447.6
2017,12,1,12,30,872.0,99.0,2.3,23.0,635.0,608.12,467.2
2017,12,1,12,45,870.0,98.5,2.3,23.5,628.5,627.99,482.1
2017,12,1,13,0,868.0,98.0,2.3,24.0,622.0,644.89,494.6
2017,12,1,13,15,862.0,97.0,2.3,24.0,607.0,655.71,503.53
2017,12,1,13,30,856.0,96.0,2.3,24.0,592.0,663.36,510.11
2017,12,1,13,45,624.5,156.5,2.3,24.0,511.0,586.19,452.41
2017,12,1,14,0,393.0,217.0,2.3,24.0,430.0,490.91,380.48
2017,12,1,14,15,601.0,153.0,2.25,24.0,458.5,576.68,448.08
2017,12,1,14,30,809.0,89.0,2.2,24.0,487.0,644.1,500.37
2017,12,1,14,45,785.5,87.0,2.2,24.0,450.0,623.82,485.92
2017,12,1,15,0,762.0,85.0,2.2,24.0,413.0,600.98,470.01
2017,12,1,15,15,734.5,81.0,1.95,23.5,371.5,573.78,450.28
2017,12,1,15,30,707.0,77.0,1.7,23.0,330.0,542.41,427.01
2017,12,1,15,45,666.5,72.0,1.5,22.5,285.0,500.58,395.44
2017,12,1,16,0,626.0,67.0,1.3,22.0,240.0,458.12,362.4
2017,12,1,16,15,565.0,59.5,1.2,21.0,193.5,401.3,318.11
2017,12,1,16,30,504.0,52.0,1.1,20.0,147.0,345.88,272.96
2017,12,1,16,45,405.5,41.5,1.05,19.0,103.0,270.94,210.6
2017,12,1,17,0,307.0,31.0,1.0,18.0,59.0,201.67,145.36
2017,12,1,17,15,153.5,15.5,1.05,17.5,29.5,96.45,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.24,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.2,0.0
2017,12,2,7,45,0.0,26.5,2.2,12.0,26.5,24.48,14.85
2017,12,2,8,0,0.0,42.0,2.5,13.0,42.0,38.23,27.96
2017,12,2,8,15,0.0,61.0,2.55,13.5,61.0,54.58,42.91
2017,12,2,8,30,0.0,80.0,2.6,14.0,80.0,70.7,57.46
2017,12,2,8,45,2.5,97.5,2.65,15.0,98.0,85.5,70.43
2017,12,2,9,0,5.0,115.0,2.7,16.0,116.0,100.12,82.94
2017,12,2,9,15,369.0,101.0,2.85,17.0,247.5,89.98,59.91
2017,12,2,9,30,733.0,87.0,3.0,18.0,379.0,135.85,77.33
2017,12,2,9,45,758.0,90.0,3.15,19.0,418.0,181.8,111.45
2017,12,2,10,0,783.0,93.0,3.3,20.0,457.0,233.16,153.6
2017,12,2,10,15,800.0,95.5,3.3,20.5,490.0,279.06,193.39
2017,12,2,10,30,817.0,98.0,3.3,21.0,523.0,325.2,233.68
2017,12,2,10,45,829.0,100.0,3.3,21.5,549.0,369.18,272.01
2017,12,2,11,0,841.0,102.0,3.3,22.0,575.0,412.46,309.03
2017,12,2,11,15,848.0,103.0,3.25,22.0,593.0,451.78,342.81
2017,12,2,11,30,855.0,104.0,3.2,22.0,611.0,489.54,374.62
2017,12,2,11,45,869.5,100.5,3.2,22.5,623.5,524.91,403.29
2017,12,2,12,0,884.0,97.0,3.2,23.0,636.0,558.68,430.08
2017,12,2,12,15,669.0,168.0,3.15,23.0,576.5,536.12,413.75
2017,12,2,12,30,454.0,239.0,3.1,23.0,517.0,498.27,384.94
2017,12,2,12,45,666.5,168.0,3.05,23.5,571.0,573.62,443.5
2017,12,2,13,0,879.0,97.0,3.0,24.0,625.0,648.54,500.52
2017,12,2,13,15,873.0,96.0,2.95,24.0,610.5,659.59,509.18
2017,12,2,13,30,867.0,95.0,2.9,24.0,596.0,667.44,515.78
2017,12,2,13,45,857.0,93.5,2.9,24.0,573.0,668.93,517.94
2017,12,2,14,0,847.0,92.0,2.9,24.0,550.0,667.2,517.74
2017,12,2,14,15,833.0,90.0,2.85,24.0,520.0,659.13,512.69
2017,12,2,14,30,819.0,88.0,2.8,24.0,490.0,648.01,505.36
2017,12,2,14,45,705.5,102.5,2.75,24.0,430.5,589.95,462.34
2017,12,2,15,0,592.0,117.0,2.7,24.0,371.0,528.69,416.45
2017,12,2,15,15,557.5,113.5,2.5,23.5,333.5,497.48,393.81
2017,12,2,15,30,523.0,110.0,2.3,23.0,296.0,461.8,367.18
2017,12,2,15,45,499.0,97.5,2.15,23.0,256.0,425.37,338.97
2017,12,2,16,0,475.0,85.0,2.0,23.0,216.0,388.11,309.28
2017,12,2,16,15,428.5,72.5,1.75,22.0,174.0,338.07,269.38
2017,12,2,16,30,382.0,60.0,1.5,21.0,132.0,289.26,228.93
2017,12,2,16,45,308.0,46.0,1.25,20.0,92.5,226.95,176.19
2017,12,2,17,0,234.0,32.0,1.0,19.0,53.0,169.29,121.21
2017,12,2,17,15,117.0,16.0,1.0,18.5,26.5,80.04,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,1.5,1.15,14.5,1.5,1.43,0.0
2017,12,3,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2017,12,3,7,45,0.0,9.0,1.7,15.5,9.0,8.33,1.19
2017,12,3,8,0,0.0,15.0,2.0,16.0,15.0,13.89,6.45
2017,12,3,8,15,0.0,22.5,2.0,16.5,22.5,20.86,12.77
2017,12,3,8,30,0.0,30.0,2.0,17.0,30.0,27.83,19.05
2017,12,3,8,45,0.0,37.5,2.05,17.5,37.5,34.81,25.25
2017,12,3,9,0,0.0,45.0,2.1,18.0,45.0,41.8,31.35
2017,12,3,9,15,0.0,29.0,2.25,18.5,29.0,26.91,17.09
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,12.05,4.51
2017,12,3,9,45,2.0,84.5,2.55,19.5,85.5,78.68,59.87
2017,12,3,10,0,4.0,156.0,2.7,20.0,158.0,140.85,110.18
2017,12,3,10,15,2.0,141.0,2.75,20.5,142.0,128.95,100.11
2017,12,3,10,30,0.0,126.0,2.8,21.0,126.0,115.95,89.31
2017,12,3,10,45,0.0,112.0,2.85,21.5,112.0,103.74,79.15
2017,12,3,11,0,0.0,98.0,2.9,22.0,98.0,91.18,68.75
2017,12,3,11,15,0.0,119.0,2.9,22.0,119.0,110.43,84.17
2017,12,3,11,30,0.0,140.0,2.9,22.0,140.0,129.78,99.54
2017,12,3,11,45,96.0,214.5,2.95,22.5,272.5,246.35,191.33
2017,12,3,12,0,192.0,289.0,3.0,23.0,405.0,369.58,285.66
2017,12,3,12,15,168.5,290.0,3.0,23.0,392.5,366.76,283.4
2017,12,3,12,30,145.0,291.0,3.0,23.0,380.0,362.15,280.1
2017,12,3,12,45,129.0,286.5,3.05,23.0,365.0,355.13,275.06
2017,12,3,13,0,113.0,282.0,3.1,23.0,350.0,341.87,265.22
2017,12,3,13,15,238.0,262.5,3.15,23.0,401.0,411.33,320.6
2017,12,3,13,30,363.0,243.0,3.2,23.0,452.0,484.49,377.92
2017,12,3,13,45,291.0,244.5,3.25,23.0,408.0,446.11,348.53
2017,12,3,14,0,219.0,246.0,3.3,23.0,364.0,398.08,311.92
2017,12,3,14,15,244.5,228.5,3.35,23.0,354.0,408.2,321.02
2017,12,3,14,30,270.0,211.0,3.4,23.0,344.0,409.15,323.04
2017,12,3,14,45,366.0,178.0,3.5,23.0,343.5,436.9,346.96
2017,12,3,15,0,462.0,145.0,3.6,23.0,343.0,471.14,375.38
2017,12,3,15,15,439.0,135.0,3.5,23.0,308.5,442.48,353.45
2017,12,3,15,30,416.0,125.0,3.4,23.0,274.0,412.78,330.58
2017,12,3,15,45,486.0,99.5,3.35,23.0,250.5,419.37,336.58
2017,12,3,16,0,556.0,74.0,3.3,23.0,227.0,424.58,340.36
2017,12,3,16,15,493.5,66.0,2.9,22.0,182.5,368.27,294.85
2017,12,3,16,30,431.0,58.0,2.5,21.0,138.0,313.39,249.07
2017,12,3,16,45,333.5,45.5,2.1,20.5,96.5,239.15,186.02
2017,12,3,17,0,236.0,33.0,1.7,20.0,55.0,171.58,122.67
2017,12,3,17,15,118.0,16.5,1.75,19.5,27.5,81.16,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,8.58,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,14.28,0.0
2017,12,4,7,45,238.0,31.5,3.9,18.5,59.0,24.63,14.13
2017,12,4,8,0,367.0,45.0,4.1,19.0,96.0,35.75,25.0
2017,12,4,8,15,446.0,54.0,4.25,19.5,140.5,41.25,30.25
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,46.62,35.13
2017,12,4,8,45,582.5,68.5,4.55,20.5,230.5,48.81,37.08
2017,12,4,9,0,640.0,74.0,4.7,21.0,276.0,51.04,38.95
2017,12,4,9,15,320.0,95.0,4.9,21.5,196.0,81.3,53.84
2017,12,4,9,30,0.0,116.0,5.1,22.0,116.0,104.43,80.58
2017,12,4,9,45,0.0,128.5,5.35,22.5,128.5,115.93,89.57
2017,12,4,10,0,0.0,141.0,5.6,23.0,141.0,127.48,98.53
2017,12,4,10,15,0.5,151.0,5.65,23.5,151.5,137.09,105.8
2017,12,4,10,30,1.0,161.0,5.7,24.0,162.0,146.76,113.09
2017,12,4,10,45,0.5,91.5,5.8,24.5,92.0,85.35,63.54
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,20.44,10.96
2017,12,4,11,15,423.5,58.0,5.8,25.0,307.0,229.83,175.35
2017,12,4,11,30,847.0,94.0,5.7,25.0,592.0,471.99,361.66
2017,12,4,11,45,448.0,178.0,5.6,25.5,442.0,385.6,297.49
2017,12,4,12,0,49.0,262.0,5.5,26.0,292.0,268.8,206.38
2017,12,4,12,15,168.5,270.0,5.4,26.0,372.5,347.7,268.31
2017,12,4,12,30,288.0,278.0,5.3,26.0,453.0,434.58,335.49
2017,12,4,12,45,569.5,186.5,5.2,26.5,529.0,528.08,408.87
2017,12,4,13,0,851.0,95.0,5.1,27.0,605.0,625.3,484.08
2017,12,4,13,15,626.0,164.5,4.95,27.0,534.5,571.5,441.89
2017,12,4,13,30,401.0,234.0,4.8,27.0,464.0,498.74,385.35
2017,12,4,13,45,401.0,224.0,4.7,27.0,446.5,495.41,383.85
2017,12,4,14,0,401.0,214.0,4.6,27.0,429.0,490.42,380.83
2017,12,4,14,15,204.5,192.0,4.45,27.0,301.5,333.76,260.3
2017,12,4,14,30,8.0,170.0,4.3,27.0,174.0,169.0,129.27
2017,12,4,14,45,237.0,157.0,4.15,27.0,259.0,329.05,259.2
2017,12,4,15,0,466.0,144.0,4.0,27.0,344.0,471.82,371.15
2017,12,4,15,15,448.0,133.0,3.7,26.5,309.5,445.2,351.12
2017,12,4,15,30,430.0,122.0,3.4,26.0,275.0,417.32,330.37
2017,12,4,15,45,409.5,107.0,3.1,26.0,237.0,382.29,303.03
2017,12,4,16,0,389.0,92.0,2.8,26.0,199.0,346.46,274.38
2017,12,4,16,15,351.5,77.5,2.4,25.0,160.5,301.49,238.46
2017,12,4,16,30,314.0,63.0,2.0,24.0,122.0,257.34,201.89
2017,12,4,16,45,252.5,47.5,1.65,23.0,85.5,201.59,154.83
2017,12,4,17,0,191.0,32.0,1.3,22.0,49.0,149.51,105.55
2017,12,4,17,15,95.5,16.0,1.35,21.5,24.5,70.92,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.85,11.5,5.0,4.77,0.0
2017,12,5,7,30,0.0,10.0,6.0,11.0,10.0,9.27,0.0
2017,12,5,7,45,8.5,29.0,6.15,10.5,30.5,25.97,15.57
2017,12,5,8,0,17.0,48.0,6.3,10.0,51.0,41.77,31.25
2017,12,5,8,15,31.5,68.5,6.35,10.0,75.5,58.27,46.7
2017,12,5,8,30,46.0,89.0,6.4,10.0,100.0,74.39,61.63
2017,12,5,8,45,59.5,108.0,6.5,10.5,125.5,89.16,75.0
2017,12,5,9,0,73.0,127.0,6.6,11.0,151.0,103.59,87.79
2017,12,5,9,15,63.5,143.5,6.55,11.0,166.0,120.47,96.42
2017,12,5,9,30,54.0,160.0,6.5,11.0,181.0,138.47,110.84
2017,12,5,9,45,57.5,176.5,6.5,11.5,201.0,157.37,125.93
2017,12,5,10,0,61.0,193.0,6.5,12.0,221.0,176.68,141.57
2017,12,5,10,15,50.0,201.5,6.5,12.5,226.0,186.73,150.1
2017,12,5,10,30,39.0,210.0,6.5,13.0,231.0,195.51,157.44
2017,12,5,10,45,40.0,221.0,6.5,13.5,243.0,209.16,168.35
2017,12,5,11,0,41.0,232.0,6.5,14.0,255.0,222.89,179.27
2017,12,5,11,15,20.5,167.0,6.45,14.0,178.5,162.2,129.68
2017,12,5,11,30,0.0,102.0,6.4,14.0,102.0,94.95,74.04
2017,12,5,11,45,0.0,103.5,6.4,14.5,103.5,96.38,75.06
2017,12,5,12,0,0.0,105.0,6.4,15.0,105.0,97.82,76.06
2017,12,5,12,15,0.0,109.0,6.35,15.0,109.0,101.59,79.16
2017,12,5,12,30,0.0,113.0,6.3,15.0,113.0,105.38,82.29
2017,12,5,12,45,0.0,115.0,6.25,15.5,115.0,107.32,83.76
2017,12,5,13,0,0.0,117.0,6.2,16.0,117.0,109.29,85.26
2017,12,5,13,15,14.5,173.0,6.15,16.0,181.5,171.91,137.03
2017,12,5,13,30,29.0,229.0,6.1,16.0,246.0,242.55,194.79
2017,12,5,13,45,14.5,177.0,6.1,16.0,185.5,177.29,141.64
2017,12,5,14,0,0.0,125.0,6.1,16.0,125.0,117.57,92.46
2017,12,5,14,15,36.5,168.5,6.1,16.0,186.5,190.87,153.98
2017,12,5,14,30,73.0,212.0,6.1,16.0,248.0,263.83,214.53
2017,12,5,14,45,70.0,197.0,6.1,16.0,229.5,248.1,202.03
2017,12,5,15,0,67.0,182.0,6.1,16.0,211.0,232.07,189.33
2017,12,5,15,15,64.0,164.5,6.05,15.5,190.0,212.88,174.23
2017,12,5,15,30,61.0,147.0,6.0,15.0,169.0,193.42,158.67
2017,12,5,15,45,55.0,128.0,6.0,15.0,145.5,170.11,139.28
2017,12,5,16,0,49.0,109.0,6.0,15.0,122.0,146.67,119.46
2017,12,5,16,15,39.5,89.0,5.75,14.5,98.0,119.86,96.58
2017,12,5,16,30,30.0,69.0,5.5,14.0,74.0,92.99,73.25
2017,12,5,16,45,15.0,49.0,5.3,13.5,51.5,63.16,47.13
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,29.38,17.28
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,13.51,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.95,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.91,0.0
2017,12,6,7,45,0.0,6.5,3.75,4.0,6.5,6.01,0.0
2017,12,6,8,0,0.0,11.0,3.7,4.0,11.0,10.18,3.55
2017,12,6,8,15,0.0,17.0,3.7,4.0,17.0,15.75,8.85
2017,12,6,8,30,0.0,23.0,3.7,4.0,23.0,21.32,14.15
2017,12,6,8,45,0.0,29.0,3.7,4.5,29.0,26.9,19.35
2017,12,6,9,0,0.0,35.0,3.7,5.0,35.0,32.49,24.49
2017,12,6,9,15,0.0,50.0,3.75,5.0,50.0,46.46,35.48
2017,12,6,9,30,0.0,65.0,3.8,5.0,65.0,60.46,47.68
2017,12,6,9,45,0.0,79.5,3.85,5.0,79.5,73.93,59.32
2017,12,6,10,0,0.0,94.0,3.9,5.0,94.0,86.97,70.5
2017,12,6,10,15,0.0,96.5,3.9,5.0,96.5,89.42,72.45
2017,12,6,10,30,0.0,99.0,3.9,5.0,99.0,91.84,74.38
2017,12,6,10,45,0.0,105.5,3.9,5.0,105.5,97.85,79.41
2017,12,6,11,0,0.0,112.0,3.9,5.0,112.0,103.88,84.46
2017,12,6,11,15,0.0,139.5,3.95,5.0,139.5,129.0,105.81
2017,12,6,11,30,0.0,167.0,4.0,5.0,167.0,154.27,127.13
2017,12,6,11,45,0.0,127.5,4.1,5.0,127.5,118.5,96.63
2017,12,6,12,0,0.0,88.0,4.2,5.0,88.0,82.01,65.39
2017,12,6,12,15,0.0,92.0,4.3,5.0,92.0,85.76,68.62
2017,12,6,12,30,0.0,96.0,4.4,5.0,96.0,89.49,71.82
2017,12,6,12,45,0.0,84.0,4.55,5.5,84.0,78.27,62.08
2017,12,6,13,0,0.0,72.0,4.7,6.0,72.0,67.06,52.37
2017,12,6,13,15,0.0,103.5,4.75,6.0,103.5,96.6,77.77
2017,12,6,13,30,0.0,135.0,4.8,6.0,135.0,126.71,103.54
2017,12,6,13,45,0.0,106.5,4.85,6.0,106.5,99.58,80.47
2017,12,6,14,0,0.0,78.0,4.9,6.0,78.0,72.63,57.43
2017,12,6,14,15,0.0,72.0,4.85,6.0,72.0,67.02,52.7
2017,12,6,14,30,0.0,66.0,4.8,6.0,66.0,61.41,47.95
2017,12,6,14,45,0.0,65.5,4.8,6.0,65.5,60.94,47.65
2017,12,6,15,0,0.0,65.0,4.8,6.0,65.0,60.46,47.36
2017,12,6,15,15,0.0,58.5,4.7,6.0,58.5,54.39,42.17
2017,12,6,15,30,0.0,52.0,4.6,6.0,52.0,48.33,36.95
2017,12,6,15,45,0.0,45.0,4.6,6.0,45.0,41.8,31.26
2017,12,6,16,0,0.0,38.0,4.6,6.0,38.0,35.28,25.51
2017,12,6,16,15,0.0,30.5,4.35,5.5,30.5,28.3,19.33
2017,12,6,16,30,0.0,23.0,4.1,5.0,23.0,21.32,13.07
2017,12,6,16,45,0.0,16.0,3.95,5.0,16.0,14.82,7.15
2017,12,6,17,0,0.0,9.0,3.8,5.0,9.0,8.33,1.05
2017,12,6,17,15,0.0,4.5,3.6,4.5,4.5,4.16,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.0,9.0,8.33,1.12
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,13.9,6.85
2017,12,7,8,15,0.0,22.5,2.9,5.0,22.5,20.86,13.48
2017,12,7,8,30,0.0,30.0,3.0,5.0,30.0,27.83,20.09
2017,12,7,8,45,0.0,37.5,3.1,5.0,37.5,34.81,26.63
2017,12,7,9,0,0.0,45.0,3.2,5.0,45.0,41.8,33.1
2017,12,7,9,15,0.0,65.5,3.3,5.0,65.5,60.93,48.21
2017,12,7,9,30,0.0,86.0,3.4,5.0,86.0,79.21,64.09
2017,12,7,9,45,0.0,71.0,3.55,5.0,71.0,66.07,52.46
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,52.07,40.12
2017,12,7,10,15,0.0,67.0,3.85,5.0,67.0,62.34,48.98
2017,12,7,10,30,0.0,78.0,4.0,5.0,78.0,72.62,57.79
2017,12,7,10,45,0.0,93.0,4.15,5.5,93.0,86.53,69.56
2017,12,7,11,0,0.0,108.0,4.3,6.0,108.0,100.25,81.07
2017,12,7,11,15,0.0,125.5,4.4,6.0,125.5,116.3,94.67
2017,12,7,11,30,0.0,143.0,4.5,6.0,143.0,132.46,108.3
2017,12,7,11,45,0.5,157.5,4.65,6.0,158.0,146.25,119.9
2017,12,7,12,0,1.0,172.0,4.8,6.0,173.0,160.22,131.65
2017,12,7,12,15,15.0,206.5,4.9,6.0,216.0,200.23,165.43
2017,12,7,12,30,29.0,241.0,5.0,6.0,259.0,244.31,202.43
2017,12,7,12,45,105.5,261.0,5.15,6.0,324.5,311.06,259.13
2017,12,7,13,0,182.0,281.0,5.3,6.0,390.0,386.38,322.51
2017,12,7,13,15,92.5,229.5,5.45,6.0,285.0,279.97,233.9
2017,12,7,13,30,3.0,178.0,5.6,6.0,180.0,170.11,140.35
2017,12,7,13,45,1.5,148.5,5.75,6.0,149.5,141.02,115.92
2017,12,7,14,0,0.0,119.0,5.9,6.0,119.0,111.75,91.07
2017,12,7,14,15,0.0,103.5,5.9,5.5,103.5,96.94,78.66
2017,12,7,14,30,0.0,88.0,5.9,5.0,88.0,82.07,66.1
2017,12,7,14,45,0.0,54.0,5.9,5.0,54.0,50.21,38.45
2017,12,7,15,0,0.0,20.0,5.9,5.0,20.0,18.56,10.72
2017,12,7,15,15,0.0,18.0,5.8,4.5,18.0,16.69,9.14
2017,12,7,15,30,0.0,16.0,5.7,4.0,16.0,14.83,7.54
2017,12,7,15,45,0.0,13.5,5.65,4.0,13.5,12.51,5.49
2017,12,7,16,0,0.0,11.0,5.6,4.0,11.0,10.19,3.42
2017,12,7,16,15,0.0,9.0,5.35,3.5,9.0,8.33,1.76
2017,12,7,16,30,0.0,7.0,5.1,3.0,7.0,6.48,0.07
2017,12,7,16,45,0.0,4.5,4.9,2.5,4.5,4.16,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.85,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.92,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.02,0.0
2017,12,8,7,45,262.0,28.5,1.9,0.0,62.0,23.2,13.25
2017,12,8,8,0,524.0,36.0,2.0,0.0,103.0,30.69,22.37
2017,12,8,8,15,604.5,43.0,1.95,0.5,152.5,35.26,27.15
2017,12,8,8,30,685.0,50.0,1.9,1.0,202.0,39.79,31.62
2017,12,8,8,45,736.5,54.0,1.9,1.5,251.0,41.49,33.28
2017,12,8,9,0,788.0,58.0,1.9,2.0,300.0,43.26,34.89
2017,12,8,9,15,820.5,61.5,1.9,2.5,346.5,70.08,39.12
2017,12,8,9,30,853.0,65.0,1.9,3.0,393.0,120.13,65.33
2017,12,8,9,45,877.0,67.5,1.95,4.0,434.0,170.61,102.77
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,226.83,150.54
2017,12,8,10,15,917.0,72.0,2.05,5.5,510.5,276.93,196.06
2017,12,8,10,30,933.0,74.0,2.1,6.0,546.0,326.89,242.13
2017,12,8,10,45,944.5,75.0,2.2,6.5,573.5,374.12,285.84
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,420.29,327.91
2017,12,8,11,15,963.0,77.0,2.35,7.5,621.0,463.36,366.49
2017,12,8,11,30,970.0,78.0,2.4,8.0,641.0,504.58,402.55
2017,12,8,11,45,971.0,79.5,2.5,8.5,652.0,541.39,434.39
2017,12,8,12,0,972.0,81.0,2.6,9.0,663.0,575.59,463.39
2017,12,8,12,15,973.0,81.5,2.65,9.0,665.5,606.08,489.55
2017,12,8,12,30,974.0,82.0,2.7,9.0,668.0,633.68,513.01
2017,12,8,12,45,972.5,81.5,2.75,9.5,662.0,655.8,530.99
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,674.7,546.2
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.5,687.3,557.66
2017,12,8,13,30,960.0,79.0,3.0,10.0,627.0,696.45,566.4
2017,12,8,13,45,950.5,78.0,3.1,10.0,603.5,699.59,570.48
2017,12,8,14,0,941.0,77.0,3.2,10.0,580.0,699.26,571.87
2017,12,8,14,15,928.0,75.5,3.2,10.0,549.0,692.72,568.02
2017,12,8,14,30,915.0,74.0,3.2,10.0,518.0,682.89,561.58
2017,12,8,14,45,892.5,73.0,3.25,10.0,480.0,668.34,551.38
2017,12,8,15,0,870.0,72.0,3.3,10.0,442.0,647.17,535.94
2017,12,8,15,15,843.0,69.0,3.05,9.5,398.5,618.24,514.02
2017,12,8,15,30,816.0,66.0,2.8,9.0,355.0,587.04,489.75
2017,12,8,15,45,776.0,61.5,2.6,9.0,307.5,544.5,455.06
2017,12,8,16,0,736.0,57.0,2.4,9.0,260.0,500.86,418.47
2017,12,8,16,15,674.5,51.5,2.05,8.0,210.0,443.74,370.57
2017,12,8,16,30,613.0,46.0,1.7,7.0,160.0,387.42,321.31
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,315.47,256.58
2017,12,8,17,0,412.0,28.0,1.0,6.0,66.0,244.55,184.58
2017,12,8,17,15,206.0,14.0,1.0,5.5,33.0,116.12,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,11.44,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,18.26,8.78
2017,12,9,8,0,551.0,31.0,4.4,3.0,101.0,25.8,17.6
2017,12,9,8,15,628.0,37.0,4.25,3.5,149.0,29.69,21.64
2017,12,9,8,30,705.0,43.0,4.1,4.0,197.0,33.54,25.42
2017,12,9,8,45,743.0,48.5,3.95,5.0,244.5,36.8,28.44
2017,12,9,9,0,781.0,54.0,3.8,6.0,292.0,39.97,31.28
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,64.5,34.86
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,114.01,59.7
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,168.28,99.51
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,218.6,141.4
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,267.56,185.25
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,316.34,229.7
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,363.14,272.43
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,408.96,313.66
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,450.89,351.82
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,490.97,387.65
2017,12,9,11,45,963.5,71.0,5.2,15.5,637.5,527.55,419.24
2017,12,9,12,0,968.0,71.0,5.2,16.0,649.0,561.75,448.14
2017,12,9,12,15,968.5,71.0,5.1,16.0,651.5,591.26,473.36
2017,12,9,12,30,969.0,71.0,5.0,16.0,654.0,617.86,495.79
2017,12,9,12,45,968.5,70.0,4.95,16.5,648.0,639.83,513.43
2017,12,9,13,0,968.0,69.0,4.9,17.0,642.0,658.62,528.27
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,671.9,539.65
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,681.77,548.29
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,686.09,552.61
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,686.96,554.25
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,680.98,550.4
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,671.71,543.97
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,654.3,531.32
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,634.15,516.35
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,607.56,496.08
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,582.96,476.94
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,543.89,446.03
2017,12,9,16,0,754.0,51.0,2.9,15.0,258.0,503.6,413.11
2017,12,9,16,15,697.5,46.0,2.6,13.5,209.5,449.6,369.39
2017,12,9,16,30,641.0,41.0,2.3,12.0,161.0,396.28,324.03
2017,12,9,16,45,544.5,33.5,2.0,11.0,114.5,322.12,258.97
2017,12,9,17,0,448.0,26.0,1.7,10.0,68.0,252.61,189.11
2017,12,9,17,15,224.0,13.0,1.7,9.5,34.0,120.11,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
