Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.3,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.3,3.0,20.0,11.44,0.0
2017,12,10,7,45,419.5,22.0,1.3,4.0,61.5,18.88,8.91
2017,12,10,8,0,575.0,32.0,1.3,5.0,103.0,26.94,18.47
2017,12,10,8,15,653.5,38.0,1.5,6.0,153.0,30.77,22.42
2017,12,10,8,30,732.0,44.0,1.7,7.0,203.0,34.59,26.08
2017,12,10,8,45,778.0,48.5,1.9,8.0,252.5,36.97,28.28
2017,12,10,9,0,824.0,53.0,2.1,9.0,302.0,39.35,30.35
2017,12,10,9,15,854.5,55.5,1.95,10.0,348.0,67.11,37.12
2017,12,10,9,30,885.0,58.0,1.8,11.0,394.0,117.68,60.98
2017,12,10,9,45,906.5,60.0,1.65,12.0,435.0,168.69,96.9
2017,12,10,10,0,928.0,62.0,1.5,13.0,476.0,220.53,139.29
2017,12,10,10,15,942.0,63.5,1.5,13.5,510.5,270.85,183.59
2017,12,10,10,30,956.0,65.0,1.5,14.0,545.0,320.8,228.25
2017,12,10,10,45,967.0,66.0,1.5,15.0,573.0,368.73,270.52
2017,12,10,11,0,978.0,67.0,1.5,16.0,601.0,415.54,310.86
2017,12,10,11,15,855.0,98.5,1.5,16.0,576.5,433.51,330.77
2017,12,10,11,30,732.0,130.0,1.5,16.0,552.0,441.37,341.26
2017,12,10,11,45,860.5,102.0,1.55,16.5,607.0,505.43,391.65
2017,12,10,12,0,989.0,74.0,1.6,17.0,662.0,573.25,443.92
2017,12,10,12,15,989.5,74.0,1.6,17.0,665.0,603.49,468.31
2017,12,10,12,30,990.0,74.0,1.6,17.0,668.0,630.77,490.28
2017,12,10,12,45,989.0,73.5,1.6,17.5,662.5,653.57,507.66
2017,12,10,13,0,988.0,73.0,1.6,18.0,657.0,673.13,522.33
2017,12,10,13,15,983.5,72.0,1.55,18.0,642.5,686.68,533.05
2017,12,10,13,30,979.0,71.0,1.5,18.0,628.0,696.75,541.12
2017,12,10,13,45,835.0,98.5,1.45,18.5,561.0,647.87,504.4
2017,12,10,14,0,691.0,126.0,1.4,19.0,494.0,593.09,463.34
2017,12,10,14,15,563.5,152.0,1.35,19.0,441.5,538.11,422.55
2017,12,10,14,30,436.0,178.0,1.3,19.0,389.0,485.8,382.8
2017,12,10,14,45,667.0,122.0,1.3,19.0,418.0,578.43,455.82
2017,12,10,15,0,898.0,66.0,1.3,19.0,447.0,652.1,512.35
2017,12,10,15,15,873.5,63.0,1.1,18.5,404.0,624.5,491.21
2017,12,10,15,30,849.0,60.0,0.9,18.0,361.0,598.72,471.7
2017,12,10,15,45,814.0,56.5,0.75,17.5,314.0,559.93,442.4
2017,12,10,16,0,779.0,53.0,0.6,17.0,267.0,519.77,411.07
2017,12,10,16,15,722.5,48.0,0.65,16.0,217.0,465.2,369.79
2017,12,10,16,30,666.0,43.0,0.7,15.0,167.0,411.14,326.38
2017,12,10,16,45,569.0,35.0,0.75,14.5,119.0,335.38,262.8
2017,12,10,17,0,472.0,27.0,0.8,14.0,71.0,264.13,193.7
2017,12,10,17,15,236.0,13.5,0.9,13.5,35.5,125.73,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,13.34,0.0
2017,12,11,7,45,161.0,27.5,2.6,7.0,47.0,21.62,10.38
2017,12,11,8,0,322.0,41.0,2.7,8.0,80.0,32.98,23.45
2017,12,11,8,15,386.5,52.0,2.75,8.5,120.0,40.44,30.81
2017,12,11,8,30,451.0,63.0,2.8,9.0,160.0,47.61,37.61
2017,12,11,8,45,490.5,72.0,2.9,9.5,200.0,52.7,42.33
2017,12,11,9,0,530.0,81.0,3.0,10.0,240.0,57.62,46.74
2017,12,11,9,15,490.0,102.5,2.85,10.5,267.0,84.69,59.41
2017,12,11,9,30,450.0,124.0,2.7,11.0,294.0,126.71,85.75
2017,12,11,9,45,673.5,97.0,2.6,12.0,381.5,159.1,99.44
2017,12,11,10,0,897.0,70.0,2.5,13.0,469.0,219.54,140.11
2017,12,11,10,15,912.5,72.0,2.2,14.0,504.0,269.3,183.41
2017,12,11,10,30,928.0,74.0,1.9,15.0,539.0,318.88,226.97
2017,12,11,10,45,941.5,74.5,1.65,16.5,567.0,366.1,267.54
2017,12,11,11,0,955.0,75.0,1.4,18.0,595.0,412.44,305.96
2017,12,11,11,15,961.5,76.0,1.5,18.5,615.0,455.35,342.74
2017,12,11,11,30,968.0,77.0,1.6,19.0,635.0,496.4,377.16
2017,12,11,11,45,971.0,78.0,1.75,20.0,646.5,533.75,407.39
2017,12,11,12,0,974.0,79.0,1.9,21.0,658.0,568.64,434.93
2017,12,11,12,15,754.5,141.5,2.05,21.0,591.5,542.1,417.56
2017,12,11,12,30,535.0,204.0,2.2,21.0,525.0,500.43,387.64
2017,12,11,12,45,754.0,141.0,2.4,21.5,588.5,584.68,453.22
2017,12,11,13,0,973.0,78.0,2.6,22.0,652.0,667.72,516.64
2017,12,11,13,15,906.0,86.0,2.65,22.0,611.0,652.19,506.19
2017,12,11,13,30,839.0,94.0,2.7,22.0,570.0,634.37,494.32
2017,12,11,13,45,509.5,169.5,2.8,22.0,455.5,510.69,400.44
2017,12,11,14,0,180.0,245.0,2.9,22.0,341.0,368.65,289.13
2017,12,11,14,15,423.5,180.5,2.9,21.5,390.5,477.2,377.99
2017,12,11,14,30,667.0,116.0,2.9,21.0,440.0,572.06,454.13
2017,12,11,14,45,696.0,99.5,2.9,21.0,415.5,571.69,454.68
2017,12,11,15,0,725.0,83.0,2.9,21.0,391.0,567.66,452.92
2017,12,11,15,15,784.0,72.0,2.6,20.0,375.5,582.99,466.3
2017,12,11,15,30,843.0,61.0,2.3,19.0,360.0,595.77,476.97
2017,12,11,15,45,806.5,57.5,2.0,18.5,313.0,556.32,446.1
2017,12,11,16,0,770.0,54.0,1.7,18.0,266.0,515.56,413.47
2017,12,11,16,15,713.5,49.0,1.7,16.5,216.5,461.29,371.65
2017,12,11,16,30,657.0,44.0,1.7,15.0,167.0,407.5,327.71
2017,12,11,16,45,559.5,36.0,1.7,14.0,119.0,331.76,263.18
2017,12,11,17,0,462.0,28.0,1.7,13.0,71.0,260.38,193.56
2017,12,11,17,15,231.0,14.0,1.7,12.5,35.5,124.37,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,16.0,10.48,0.0
2017,12,12,7,45,395.5,21.0,4.05,6.5,56.5,18.04,7.32
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,26.13,17.44
2017,12,12,8,15,632.0,37.5,4.45,7.5,146.0,30.46,21.89
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,34.73,26.03
2017,12,12,8,45,759.5,48.0,4.95,8.5,244.0,36.66,27.88
2017,12,12,9,0,807.0,52.0,5.2,9.0,293.0,38.63,29.65
2017,12,12,9,15,837.5,55.0,5.3,9.5,338.5,62.23,35.72
2017,12,12,9,30,868.0,58.0,5.4,10.0,384.0,112.2,58.33
2017,12,12,9,45,890.0,60.0,5.55,10.5,424.5,162.34,93.53
2017,12,12,10,0,912.0,62.0,5.7,11.0,465.0,213.4,136.08
2017,12,12,10,15,927.0,63.5,5.65,11.5,499.5,263.17,180.93
2017,12,12,10,30,942.0,65.0,5.6,12.0,534.0,312.69,226.63
2017,12,12,10,45,954.0,65.0,5.55,12.5,562.0,359.45,270.08
2017,12,12,11,0,966.0,65.0,5.5,13.0,590.0,405.17,312.04
2017,12,12,11,15,973.0,66.0,5.4,13.0,610.0,448.6,351.87
2017,12,12,11,30,980.0,67.0,5.3,13.0,630.0,490.18,389.31
2017,12,12,11,45,970.0,74.0,5.25,13.5,640.0,527.55,421.83
2017,12,12,12,0,960.0,81.0,5.2,14.0,650.0,561.74,450.85
2017,12,12,12,15,961.5,81.0,5.1,14.0,653.5,591.93,476.82
2017,12,12,12,30,963.0,81.0,5.0,14.0,657.0,619.3,500.03
2017,12,12,12,45,964.5,79.5,4.9,14.5,652.0,642.21,518.4
2017,12,12,13,0,966.0,78.0,4.8,15.0,647.0,662.02,533.98
2017,12,12,13,15,962.0,77.5,4.7,15.0,633.5,676.34,546.02
2017,12,12,13,30,958.0,77.0,4.6,15.0,620.0,687.28,555.31
2017,12,12,13,45,952.5,75.0,4.5,15.5,598.5,692.26,558.9
2017,12,12,14,0,947.0,73.0,4.4,16.0,577.0,693.8,559.77
2017,12,12,14,15,936.0,71.5,4.25,16.0,547.5,688.95,556.52
2017,12,12,14,30,925.0,70.0,4.1,16.0,518.0,680.79,550.88
2017,12,12,14,45,892.0,72.5,4.0,16.0,479.0,663.88,538.33
2017,12,12,15,0,859.0,75.0,3.9,16.0,440.0,640.59,520.82
2017,12,12,15,15,833.0,72.0,3.6,15.5,397.5,612.89,500.2
2017,12,12,15,30,807.0,69.0,3.3,15.0,355.0,582.89,477.24
2017,12,12,15,45,770.5,64.5,3.0,14.5,308.5,543.0,445.84
2017,12,12,16,0,734.0,60.0,2.7,14.0,262.0,501.81,412.34
2017,12,12,16,15,675.0,54.0,2.35,12.5,213.0,445.86,366.97
2017,12,12,16,30,616.0,48.0,2.0,11.0,164.0,395.39,323.74
2017,12,12,16,45,515.5,39.5,1.7,10.0,117.0,319.57,257.51
2017,12,12,17,0,415.0,31.0,1.4,9.0,70.0,248.92,188.03
2017,12,12,17,15,207.5,15.5,1.4,8.5,35.0,119.33,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,20.61,8.77
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,35.07,25.53
2017,12,13,8,15,8.0,58.0,1.75,5.5,60.0,51.33,41.02
2017,12,13,8,30,16.0,77.0,2.0,6.0,81.0,67.41,56.07
2017,12,13,8,45,23.0,95.0,2.3,7.0,101.5,79.57,67.17
2017,12,13,9,0,30.0,113.0,2.6,8.0,122.0,93.51,79.59
2017,12,13,9,15,92.5,135.5,2.7,8.0,169.5,108.02,87.0
2017,12,13,9,30,155.0,158.0,2.8,8.0,217.0,137.18,107.23
2017,12,13,9,45,138.5,176.0,2.9,8.5,232.5,160.2,125.81
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,181.63,144.09
2017,12,13,10,15,177.5,207.0,3.15,9.5,292.0,213.61,168.58
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,250.58,197.81
2017,12,13,10,45,224.0,234.0,3.45,10.5,350.5,273.03,217.27
2017,12,13,11,0,215.0,248.0,3.6,11.0,365.0,294.46,235.61
2017,12,13,11,15,288.0,245.0,3.65,11.0,407.0,332.14,266.22
2017,12,13,11,30,361.0,242.0,3.7,11.0,449.0,375.67,301.88
2017,12,13,11,45,444.0,223.0,3.8,11.5,482.5,414.78,333.79
2017,12,13,12,0,527.0,204.0,3.9,12.0,516.0,457.09,368.35
2017,12,13,12,15,431.0,233.0,3.9,12.0,489.0,452.71,365.71
2017,12,13,12,30,335.0,262.0,3.9,12.0,462.0,439.17,355.33
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,459.7,372.13
2017,12,13,13,0,401.0,241.0,3.9,13.0,478.0,480.08,388.62
2017,12,13,13,15,397.0,236.5,3.85,13.0,466.0,483.33,391.88
2017,12,13,13,30,393.0,232.0,3.8,13.0,454.0,485.0,393.93
2017,12,13,13,45,370.5,227.0,3.75,13.0,430.5,472.87,384.93
2017,12,13,14,0,348.0,222.0,3.7,13.0,407.0,459.01,374.54
2017,12,13,14,15,344.5,211.0,3.65,13.0,386.0,449.47,367.84
2017,12,13,14,30,341.0,200.0,3.6,13.0,365.0,438.48,359.93
2017,12,13,14,45,372.5,178.0,3.55,13.0,346.5,436.16,359.52
2017,12,13,15,0,404.0,156.0,3.5,13.0,328.0,440.97,364.49
2017,12,13,15,15,391.5,143.0,3.25,12.5,296.5,417.11,346.17
2017,12,13,15,30,379.0,130.0,3.0,12.0,265.0,391.92,326.51
2017,12,13,15,45,366.5,114.0,2.75,11.5,230.5,362.17,302.68
2017,12,13,16,0,354.0,98.0,2.5,11.0,196.0,331.36,277.24
2017,12,13,16,15,324.0,82.5,2.4,10.5,159.5,290.83,242.88
2017,12,13,16,30,294.0,67.0,2.3,10.0,123.0,250.69,207.63
2017,12,13,16,45,246.5,50.0,2.2,9.5,87.5,200.92,163.03
2017,12,13,17,0,199.0,33.0,2.1,9.0,52.0,153.41,116.07
2017,12,13,17,15,99.5,16.5,2.15,8.5,26.0,73.89,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.65,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.9,5.0,8.0,7.63,0.0
2017,12,14,7,45,72.0,25.5,2.15,6.0,34.0,21.08,8.37
2017,12,14,8,0,144.0,43.0,2.4,7.0,60.0,34.83,25.0
2017,12,14,8,15,183.0,62.0,2.45,7.5,93.5,49.22,38.75
2017,12,14,8,30,222.0,81.0,2.5,8.0,127.0,63.15,51.77
2017,12,14,8,45,263.0,94.5,2.6,8.5,162.0,72.8,60.67
2017,12,14,9,0,304.0,108.0,2.7,9.0,197.0,82.14,69.07
2017,12,14,9,15,449.0,102.0,2.6,10.0,257.0,79.92,58.19
2017,12,14,9,30,594.0,96.0,2.5,11.0,317.0,111.36,68.31
2017,12,14,9,45,590.5,109.0,2.45,12.0,348.5,154.57,99.55
2017,12,14,10,0,587.0,122.0,2.4,13.0,380.0,196.95,134.44
2017,12,14,10,15,695.0,110.5,2.4,13.5,438.5,241.38,168.82
2017,12,14,10,30,803.0,99.0,2.4,14.0,497.0,298.26,215.04
2017,12,14,10,45,704.0,127.5,2.4,15.0,490.0,327.61,244.85
2017,12,14,11,0,605.0,156.0,2.4,16.0,483.0,351.17,268.25
2017,12,14,11,15,313.5,188.0,2.45,16.0,358.0,292.07,228.49
2017,12,14,11,30,22.0,220.0,2.5,16.0,233.0,211.0,167.14
2017,12,14,11,45,100.0,250.0,2.55,16.0,309.5,275.86,218.96
2017,12,14,12,0,178.0,280.0,2.6,16.0,386.0,348.7,276.38
2017,12,14,12,15,207.0,279.5,2.65,16.0,403.0,372.22,295.17
2017,12,14,12,30,236.0,279.0,2.7,16.0,420.0,396.64,314.9
2017,12,14,12,45,222.0,278.0,2.8,16.5,409.5,396.55,314.78
2017,12,14,13,0,208.0,277.0,2.9,17.0,399.0,395.12,313.64
2017,12,14,13,15,248.0,265.0,2.95,17.0,408.0,414.53,329.93
2017,12,14,13,30,288.0,253.0,3.0,17.0,417.0,440.29,351.01
2017,12,14,13,45,212.0,249.5,3.15,17.0,367.5,388.26,310.49
2017,12,14,14,0,136.0,246.0,3.3,17.0,318.0,340.71,272.9
2017,12,14,14,15,191.0,229.0,3.25,16.5,325.0,361.78,291.81
2017,12,14,14,30,246.0,212.0,3.2,16.0,332.0,390.28,316.29
2017,12,14,14,45,260.0,194.5,3.15,16.0,313.0,382.53,311.02
2017,12,14,15,0,274.0,177.0,3.1,16.0,294.0,373.28,304.64
2017,12,14,15,15,261.0,162.5,2.8,15.5,265.0,349.21,286.1
2017,12,14,15,30,248.0,148.0,2.5,15.0,236.0,324.42,266.7
2017,12,14,15,45,235.5,129.5,2.25,14.5,204.5,294.48,242.81
2017,12,14,16,0,223.0,111.0,2.0,14.0,173.0,263.92,217.82
2017,12,14,16,15,201.5,92.0,1.95,13.0,140.0,227.38,187.58
2017,12,14,16,30,180.0,73.0,1.9,12.0,107.0,190.96,156.38
2017,12,14,16,45,142.5,53.5,1.9,11.5,75.5,146.29,116.98
2017,12,14,17,0,105.0,34.0,1.9,11.0,44.0,102.58,75.91
2017,12,14,17,15,52.5,17.0,2.05,11.0,22.0,48.73,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,49.0,20.5,3.45,5.5,26.0,17.15,5.2
2017,12,15,8,0,98.0,41.0,3.6,6.0,52.0,33.26,23.64
2017,12,15,8,15,121.5,61.0,3.7,6.5,81.5,48.39,38.11
2017,12,15,8,30,145.0,81.0,3.8,7.0,111.0,65.62,54.18
2017,12,15,8,45,167.0,98.5,3.95,7.5,141.0,75.35,63.22
2017,12,15,9,0,189.0,116.0,4.1,8.0,171.0,87.3,74.02
2017,12,15,9,15,136.5,135.5,4.25,8.5,178.5,107.88,86.65
2017,12,15,9,30,84.0,155.0,4.4,9.0,186.0,133.67,106.78
2017,12,15,9,45,204.5,165.0,4.6,9.5,251.5,159.25,121.94
2017,12,15,10,0,325.0,175.0,4.8,10.0,317.0,196.95,147.89
2017,12,15,10,15,397.5,175.0,4.7,10.0,362.0,228.96,172.93
2017,12,15,10,30,470.0,175.0,4.6,10.0,407.0,270.1,206.84
2017,12,15,10,45,303.5,212.0,4.55,10.5,365.0,276.28,218.5
2017,12,15,11,0,137.0,249.0,4.5,11.0,323.0,266.94,215.07
2017,12,15,11,15,220.5,250.5,4.35,11.5,374.5,309.83,249.05
2017,12,15,11,30,304.0,252.0,4.2,12.0,426.0,358.53,287.89
2017,12,15,11,45,331.5,252.0,4.1,12.5,445.0,385.85,310.0
2017,12,15,12,0,359.0,252.0,4.0,13.0,464.0,414.02,332.68
2017,12,15,12,15,371.0,250.5,3.85,13.0,471.0,433.28,348.75
2017,12,15,12,30,383.0,249.0,3.7,13.0,478.0,452.0,364.27
2017,12,15,12,45,638.5,171.5,3.6,13.5,548.5,543.29,437.9
2017,12,15,13,0,894.0,94.0,3.5,14.0,619.0,633.21,509.26
2017,12,15,13,15,889.0,93.0,3.35,14.0,605.5,646.23,519.61
2017,12,15,13,30,884.0,92.0,3.2,14.0,592.0,656.05,527.79
2017,12,15,13,45,876.0,90.5,3.05,14.0,571.5,660.23,531.56
2017,12,15,14,0,868.0,89.0,2.9,14.0,551.0,661.17,532.78
2017,12,15,14,15,855.5,87.0,2.7,14.0,522.0,655.48,528.69
2017,12,15,14,30,843.0,85.0,2.5,14.0,493.0,646.67,522.14
2017,12,15,14,45,825.5,82.0,2.4,14.0,458.0,630.54,510.42
2017,12,15,15,0,808.0,79.0,2.3,14.0,423.0,611.62,496.42
2017,12,15,15,15,782.0,75.5,2.05,13.5,382.5,584.26,475.85
2017,12,15,15,30,756.0,72.0,1.8,13.0,342.0,554.73,453.11
2017,12,15,15,45,719.5,67.0,1.55,12.5,297.0,515.47,422.13
2017,12,15,16,0,683.0,62.0,1.3,12.0,252.0,478.54,391.9
2017,12,15,16,15,625.0,56.0,1.1,11.5,205.0,425.19,347.76
2017,12,15,16,30,567.0,50.0,0.9,11.0,158.0,372.81,302.74
2017,12,15,16,45,474.5,40.5,0.75,10.5,113.0,301.23,240.83
2017,12,15,17,0,382.0,31.0,0.6,10.0,68.0,234.46,176.91
2017,12,15,17,15,191.0,15.5,0.55,10.0,34.0,113.42,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,36.5,20.5,0.95,6.5,24.5,18.03,5.06
2017,12,16,8,0,73.0,41.0,1.0,7.0,49.0,34.6,24.7
2017,12,16,8,15,99.0,61.0,1.05,7.5,77.5,50.27,39.66
2017,12,16,8,30,125.0,81.0,1.1,8.0,106.0,65.51,53.87
2017,12,16,8,45,137.5,99.0,1.2,8.5,133.5,78.99,66.22
2017,12,16,9,0,150.0,117.0,1.3,9.0,161.0,92.1,77.96
2017,12,16,9,15,75.0,80.5,1.5,9.0,102.5,68.32,53.16
2017,12,16,9,30,0.0,44.0,1.7,9.0,44.0,40.87,30.03
2017,12,16,9,45,0.0,93.5,1.9,9.5,93.5,85.91,68.68
2017,12,16,10,0,0.0,143.0,2.1,10.0,143.0,128.38,104.3
2017,12,16,10,15,1.0,152.0,2.15,9.5,152.5,137.36,111.7
2017,12,16,10,30,2.0,161.0,2.2,9.0,162.0,146.39,119.22
2017,12,16,10,45,1.0,152.5,2.3,9.0,153.0,139.7,113.43
2017,12,16,11,0,0.0,144.0,2.4,9.0,144.0,132.47,107.24
2017,12,16,11,15,0.0,87.5,2.45,9.0,87.5,81.52,64.17
2017,12,16,11,30,0.0,31.0,2.5,9.0,31.0,28.82,19.17
2017,12,16,11,45,2.5,108.5,2.55,9.0,110.0,102.11,81.57
2017,12,16,12,0,5.0,186.0,2.6,9.0,189.0,174.86,142.21
2017,12,16,12,15,2.5,156.0,2.5,8.5,157.5,146.48,118.65
2017,12,16,12,30,0.0,126.0,2.4,8.0,126.0,117.48,94.56
2017,12,16,12,45,0.0,145.0,2.3,8.0,145.0,135.45,109.71
2017,12,16,13,0,0.0,164.0,2.2,8.0,164.0,153.7,124.95
2017,12,16,13,15,0.0,140.0,2.05,8.0,140.0,131.19,106.15
2017,12,16,13,30,0.0,116.0,1.9,8.0,116.0,108.52,87.2
2017,12,16,13,45,0.0,73.0,1.8,8.0,73.0,67.97,52.89
2017,12,16,14,0,0.0,30.0,1.7,8.0,30.0,27.88,18.53
2017,12,16,14,15,0.0,35.0,1.65,8.0,35.0,32.52,22.62
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,37.17,26.7
2017,12,16,14,45,8.0,99.5,1.55,8.0,103.0,98.55,79.82
2017,12,16,15,0,16.0,159.0,1.5,8.0,166.0,165.35,136.64
2017,12,16,15,15,12.0,144.0,1.35,7.5,149.0,148.65,122.74
2017,12,16,15,30,8.0,129.0,1.2,7.0,132.0,131.97,108.94
2017,12,16,15,45,4.0,113.0,1.05,7.0,114.5,114.24,93.86
2017,12,16,16,0,0.0,97.0,0.9,7.0,97.0,96.6,78.66
2017,12,16,16,15,0.0,78.0,0.8,7.0,78.0,77.66,62.18
2017,12,16,16,30,0.0,59.0,0.7,7.0,59.0,58.39,45.16
2017,12,16,16,45,0.0,42.0,0.65,7.0,42.0,41.09,29.68
2017,12,16,17,0,0.0,25.0,0.6,7.0,25.0,23.22,13.39
2017,12,16,17,15,0.0,12.5,0.65,6.5,12.5,11.59,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.8,4.0,1.0,0.92,0.0
2017,12,17,8,0,0.0,2.0,0.8,4.0,2.0,1.85,0.0
2017,12,17,8,15,0.0,3.5,0.75,4.0,3.5,3.24,0.0
2017,12,17,8,30,0.0,5.0,0.7,4.0,5.0,4.63,0.0
2017,12,17,8,45,0.0,6.5,0.7,4.5,6.5,6.02,0.0
2017,12,17,9,0,0.0,8.0,0.7,5.0,8.0,7.41,1.26
2017,12,17,9,15,44.5,81.0,0.75,5.5,97.5,72.16,60.98
2017,12,17,9,30,89.0,154.0,0.8,6.0,187.0,132.6,106.6
2017,12,17,9,45,93.5,171.5,0.85,6.5,209.5,154.07,123.09
2017,12,17,10,0,98.0,189.0,0.9,7.0,232.0,176.04,140.7
2017,12,17,10,15,95.0,206.0,0.9,7.5,250.0,196.52,157.57
2017,12,17,10,30,92.0,223.0,0.9,8.0,268.0,216.75,174.18
2017,12,17,10,45,58.5,216.0,0.9,9.0,245.0,208.23,167.71
2017,12,17,11,0,25.0,209.0,0.9,10.0,222.0,197.98,159.56
2017,12,17,11,15,55.0,234.0,0.9,10.5,265.0,231.82,186.22
2017,12,17,11,30,85.0,259.0,0.9,11.0,308.0,270.64,216.54
2017,12,17,11,45,323.0,225.0,0.95,12.0,414.5,356.47,282.87
2017,12,17,12,0,561.0,191.0,1.0,13.0,521.0,458.0,360.42
2017,12,17,12,15,542.0,199.0,1.05,13.5,519.5,475.83,374.16
2017,12,17,12,30,523.0,207.0,1.1,14.0,518.0,491.16,386.33
2017,12,17,12,45,451.5,226.5,1.2,14.5,493.5,485.06,381.97
2017,12,17,13,0,380.0,246.0,1.3,15.0,469.0,470.18,370.8
2017,12,17,13,15,374.5,243.0,1.35,15.0,459.0,473.94,374.78
2017,12,17,13,30,369.0,240.0,1.4,15.0,449.0,476.21,377.43
2017,12,17,13,45,291.0,241.5,1.45,15.5,403.0,435.92,346.16
2017,12,17,14,0,213.0,243.0,1.5,16.0,357.0,386.06,307.39
2017,12,17,14,15,148.5,228.5,1.5,15.5,306.0,333.34,266.96
2017,12,17,14,30,84.0,214.0,1.5,15.0,255.0,271.62,218.47
2017,12,17,14,45,230.5,188.0,1.55,15.0,289.0,355.85,288.7
2017,12,17,15,0,377.0,162.0,1.6,15.0,323.0,420.49,341.79
2017,12,17,15,15,359.0,150.5,1.45,14.5,292.0,395.41,322.32
2017,12,17,15,30,341.0,139.0,1.3,14.0,261.0,369.5,302.4
2017,12,17,15,45,324.5,122.5,1.2,14.0,226.5,337.79,277.1
2017,12,17,16,0,308.0,106.0,1.1,14.0,192.0,305.4,250.66
2017,12,17,16,15,280.0,89.0,1.05,13.0,156.5,265.68,218.32
2017,12,17,16,30,252.0,72.0,1.0,12.0,121.0,226.34,185.05
2017,12,17,16,45,207.5,54.0,0.95,11.0,86.5,187.31,150.53
2017,12,17,17,0,163.0,36.0,0.9,10.0,52.0,141.33,107.23
2017,12,17,17,15,81.5,18.0,0.9,9.5,26.0,69.63,5.39
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,15.0,1.55,6.5,15.0,13.92,1.37
2017,12,18,8,0,0.0,30.0,1.7,7.0,30.0,27.6,18.43
2017,12,18,8,15,0.0,49.0,1.7,7.0,49.0,44.06,34.09
2017,12,18,8,30,0.0,68.0,1.7,7.0,68.0,60.25,49.29
2017,12,18,8,45,3.5,86.0,1.75,7.5,87.5,75.5,63.31
2017,12,18,9,0,7.0,104.0,1.8,8.0,107.0,90.56,76.9
2017,12,18,9,15,13.0,120.5,1.75,8.0,125.5,104.61,89.47
2017,12,18,9,30,19.0,137.0,1.7,8.0,144.0,120.76,98.32
2017,12,18,9,45,20.5,152.5,1.7,8.5,160.5,136.3,110.82
2017,12,18,10,0,22.0,168.0,1.7,9.0,177.0,152.03,123.46
2017,12,18,10,15,11.0,146.0,1.65,9.5,150.5,134.32,108.62
2017,12,18,10,30,0.0,124.0,1.6,10.0,124.0,113.83,91.49
2017,12,18,10,45,1.5,148.5,1.55,10.5,149.5,136.29,109.89
2017,12,18,11,0,3.0,173.0,1.5,11.0,175.0,159.06,128.23
2017,12,18,11,15,1.5,150.5,1.45,11.0,151.5,139.27,111.69
2017,12,18,11,30,0.0,128.0,1.4,11.0,128.0,118.67,94.56
2017,12,18,11,45,0.0,137.0,1.4,11.5,137.0,127.11,101.33
2017,12,18,12,0,0.0,146.0,1.4,12.0,146.0,135.63,108.06
2017,12,18,12,15,0.0,141.0,1.4,12.0,141.0,131.25,104.4
2017,12,18,12,30,0.0,136.0,1.4,12.0,136.0,126.8,100.73
2017,12,18,12,45,0.0,110.5,1.45,12.5,110.5,103.07,80.98
2017,12,18,13,0,0.0,85.0,1.5,13.0,85.0,79.2,61.08
2017,12,18,13,15,14.5,155.5,1.5,13.0,164.0,154.75,123.87
2017,12,18,13,30,29.0,226.0,1.5,13.0,243.0,238.38,191.68
2017,12,18,13,45,15.0,195.5,1.55,13.0,204.5,195.4,156.78
2017,12,18,14,0,1.0,165.0,1.6,13.0,166.0,157.28,125.81
2017,12,18,14,15,0.5,130.5,1.55,13.0,131.0,123.54,98.3
2017,12,18,14,30,0.0,96.0,1.5,13.0,96.0,89.81,70.44
2017,12,18,14,45,0.0,71.0,1.5,13.0,71.0,66.07,50.67
2017,12,18,15,0,0.0,46.0,1.5,13.0,46.0,42.74,30.99
2017,12,18,15,15,0.0,41.5,1.4,13.0,41.5,38.55,27.5
2017,12,18,15,30,0.0,37.0,1.3,13.0,37.0,34.35,23.97
2017,12,18,15,45,0.0,32.0,1.25,13.0,32.0,29.69,20.01
2017,12,18,16,0,0.0,27.0,1.2,13.0,27.0,25.04,16.01
2017,12,18,16,15,0.0,22.0,1.1,12.5,22.0,20.39,11.99
2017,12,18,16,30,0.0,17.0,1.0,12.0,17.0,15.75,7.91
2017,12,18,16,45,0.0,12.0,0.9,11.5,12.0,11.11,3.8
2017,12,18,17,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,12,18,17,15,0.0,3.5,0.8,11.0,3.5,3.24,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.0,3.05,13.5,10.0,9.26,0.0
2017,12,19,8,0,0.0,20.0,3.2,14.0,20.0,18.55,10.08
2017,12,19,8,15,0.0,32.5,3.3,14.0,32.5,30.18,20.9
2017,12,19,8,30,0.0,45.0,3.4,14.0,45.0,41.78,31.56
2017,12,19,8,45,0.0,57.5,3.5,14.5,57.5,52.99,41.68
2017,12,19,9,0,0.0,70.0,3.6,15.0,70.0,64.08,51.53
2017,12,19,9,15,0.0,82.5,3.5,15.5,82.5,75.09,61.12
2017,12,19,9,30,0.0,95.0,3.4,16.0,95.0,86.35,67.47
2017,12,19,9,45,0.0,100.5,3.35,16.5,100.5,91.79,71.72
2017,12,19,10,0,0.0,106.0,3.3,17.0,106.0,97.14,75.85
2017,12,19,10,15,0.0,104.5,3.35,17.0,104.5,96.3,74.98
2017,12,19,10,30,0.0,103.0,3.4,17.0,103.0,95.28,73.97
2017,12,19,10,45,0.0,124.5,3.45,17.5,124.5,114.68,89.64
2017,12,19,11,0,0.0,146.0,3.5,18.0,146.0,134.19,105.2
2017,12,19,11,15,0.0,138.0,3.7,18.5,138.0,127.45,99.36
2017,12,19,11,30,0.0,130.0,3.9,19.0,130.0,120.48,93.43
2017,12,19,11,45,0.0,131.0,4.1,19.5,131.0,121.61,94.09
2017,12,19,12,0,0.0,132.0,4.3,20.0,132.0,122.72,94.75
2017,12,19,12,15,0.0,81.0,4.45,20.0,81.0,75.46,56.37
2017,12,19,12,30,0.0,30.0,4.6,20.0,30.0,27.89,17.38
2017,12,19,12,45,0.0,29.5,4.8,20.0,29.5,27.43,17.01
2017,12,19,13,0,0.0,29.0,5.0,20.0,29.0,26.96,16.63
2017,12,19,13,15,0.0,55.5,4.95,20.0,55.5,51.65,36.98
2017,12,19,13,30,0.0,82.0,4.9,20.0,82.0,76.39,57.29
2017,12,19,13,45,0.0,119.0,4.85,20.0,119.0,111.52,86.01
2017,12,19,14,0,0.0,156.0,4.8,20.0,156.0,147.76,115.51
2017,12,19,14,15,0.0,147.5,4.65,19.5,147.5,139.97,109.55
2017,12,19,14,30,0.0,139.0,4.5,19.0,139.0,132.16,103.6
2017,12,19,14,45,0.0,138.5,4.35,19.0,138.5,132.45,104.05
2017,12,19,15,0,0.0,138.0,4.2,19.0,138.0,133.03,104.75
2017,12,19,15,15,0.0,124.0,4.05,18.5,124.0,119.72,94.23
2017,12,19,15,30,0.0,110.0,3.9,18.0,110.0,106.34,83.54
2017,12,19,15,45,0.0,95.0,3.8,18.0,95.0,91.83,71.6
2017,12,19,16,0,0.0,80.0,3.7,18.0,80.0,77.22,59.42
2017,12,19,16,15,0.0,64.5,3.65,17.5,64.5,61.94,46.61
2017,12,19,16,30,0.0,49.0,3.6,17.0,49.0,46.47,33.44
2017,12,19,16,45,0.0,35.0,3.55,17.0,35.0,32.52,21.35
2017,12,19,17,0,0.0,21.0,3.5,17.0,21.0,19.48,9.85
2017,12,19,17,15,0.0,10.5,3.45,16.5,10.5,9.73,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
