Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,12.01,0.0
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,24.81,15.76
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,29.63,20.9
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,34.38,25.52
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,36.71,27.79
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,39.08,29.95
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,43.11,33.46
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,91.77,45.7
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,145.63,80.58
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,195.72,119.71
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,245.12,162.51
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,294.48,206.69
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,341.47,248.76
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,387.57,289.39
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,430.62,327.14
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,471.94,362.46
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,509.25,393.7
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,544.19,422.16
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,575.3,446.74
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,603.61,468.45
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,626.21,485.55
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,645.6,499.86
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,660.6,511.61
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,672.26,520.72
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,677.73,525.2
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,679.79,527.13
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,675.78,524.63
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,668.48,519.7
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,653.87,509.38
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,636.34,496.8
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,610.6,478.95
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,586.63,461.82
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,548.81,433.84
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,509.67,403.92
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,458.54,365.13
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,407.7,324.31
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,335.6,264.61
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,267.42,202.38
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,130.16,36.75
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,11.13,0.0
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,24.86,15.45
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,30.14,20.97
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,35.31,25.92
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,38.48,28.83
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,41.61,31.57
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,44.32,33.91
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,91.21,46.34
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,138.86,80.06
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,182.41,117.94
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,225.76,155.1
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,268.36,192.58
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,314.22,229.76
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,373.35,278.28
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,414.21,314.36
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,453.46,348.47
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,484.97,375.93
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,514.81,401.22
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,542.95,425.21
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,568.57,446.85
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,586.66,461.4
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,601.39,473.09
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,612.66,482.59
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,620.93,489.68
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,620.0,489.61
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,615.03,486.46
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,606.92,480.47
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,596.04,472.63
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,575.9,457.7
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,553.45,440.87
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,524.08,418.98
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,493.0,395.33
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,440.31,354.22
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,392.38,315.88
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,338.46,272.44
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,286.31,229.06
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,214.56,168.8
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,140.32,104.73
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,67.94,19.9
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.46,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.92,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.85,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.77,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.7,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,4.63,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,5.56,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,6.49,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,6.95,0.19
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,13.45,5.59
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,19.5,10.61
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,19.5,10.55
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,19.51,10.5
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,20.44,11.25
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,21.37,12.0
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,22.3,12.72
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,23.24,13.44
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,47.46,33.22
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,71.73,52.91
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,140.87,108.46
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,211.5,164.07
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,213.88,166.13
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,216.35,168.5
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,121.63,93.55
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,28.81,18.15
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,27.41,17.15
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,26.0,16.1
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,24.6,15.01
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,23.2,13.91
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,20.88,12.05
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,18.55,10.16
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,16.22,8.24
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,13.9,6.3
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,11.11,3.93
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,8.33,1.52
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,6.01,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.7,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.85,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,13.35,0.0
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,26.5,17.5
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,37.54,28.62
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,48.16,38.85
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,56.8,46.96
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,65.12,54.55
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,71.65,60.4
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,106.83,72.97
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,136.87,87.62
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,176.63,115.04
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,230.81,158.37
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,293.32,210.6
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,340.06,253.53
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,385.92,295.09
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,429.19,334.06
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,470.83,370.56
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,508.27,402.09
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,543.07,430.36
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,574.27,455.99
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,602.76,478.84
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,626.07,496.77
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,646.34,511.99
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,661.59,524.11
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,673.55,533.62
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,679.56,538.24
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,682.21,540.35
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,632.07,503.64
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,577.71,463.55
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,582.88,469.56
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,582.43,470.68
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,557.21,450.6
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,528.73,427.95
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,492.84,399.83
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,455.87,370.11
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,406.31,330.8
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,357.31,290.2
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,293.36,235.92
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,233.02,180.7
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,116.59,50.43
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,11.24,0.0
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,22.94,14.11
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,30.32,21.7
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,35.49,26.72
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,38.19,29.3
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,40.9,31.74
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,58.18,47.34
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,105.99,71.48
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,146.65,100.56
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,184.51,131.96
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,219.45,162.82
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,254.37,194.15
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,282.79,219.86
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,309.2,243.51
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,372.4,292.71
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,456.26,360.95
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,493.03,394.48
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,527.31,425.48
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,525.78,427.49
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,516.63,422.23
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,571.13,468.66
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,625.7,515.05
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,640.11,528.74
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,651.35,539.87
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,657.98,546.16
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,659.11,548.04
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,654.37,546.06
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,646.47,541.46
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,630.91,529.63
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,612.56,515.38
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,586.68,495.65
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,558.54,473.62
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,523.47,445.12
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,484.8,412.77
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,433.19,368.29
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,382.24,322.77
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,311.59,259.18
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,245.1,195.94
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,122.9,59.52
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,12.63,0.0
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,25.8,16.88
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,32.71,24.39
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,39.37,30.99
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,57.37,47.93
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,74.84,64.17
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,81.13,69.85
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,110.9,80.51
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,138.86,90.6
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,187.62,121.85
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,233.61,162.19
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,280.21,204.59
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,325.14,246.16
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,369.31,286.53
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,346.15,277.24
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,297.89,243.13
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,291.76,238.47
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,282.54,230.8
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,286.49,233.85
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,289.99,236.45
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,292.61,238.38
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,294.96,240.11
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,290.13,236.52
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,284.87,232.62
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,279.51,228.75
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,273.87,224.67
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,466.13,387.05
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,636.39,525.39
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,618.71,510.38
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,600.96,496.32
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,574.2,476.42
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,545.41,454.46
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,503.9,421.01
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,461.63,386.1
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,408.25,341.73
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,355.62,296.38
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,281.44,231.28
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,213.28,168.82
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,106.56,54.7
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,15.44,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,30.64,20.65
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,41.63,32.08
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,52.23,42.39
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,61.98,51.6
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,71.37,60.27
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,76.34,64.82
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,110.47,75.44
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,151.34,102.05
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,193.62,135.36
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,234.06,170.06
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,277.18,208.42
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,316.56,243.91
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,356.55,279.74
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,234.05,188.3
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,84.79,67.32
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,86.65,68.86
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,88.52,70.26
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,89.46,71.03
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,90.41,71.82
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,89.96,71.44
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,89.5,71.08
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,72.66,56.79
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,55.84,42.47
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,53.97,40.93
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,52.1,39.38
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,49.29,37.04
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,46.49,34.69
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,43.22,31.95
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,39.95,29.19
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,36.22,26.07
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,32.49,22.92
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,209.49,179.92
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,383.05,326.71
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,329.15,279.64
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,269.9,227.82
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,204.76,169.82
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,143.63,113.99
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,71.5,37.64
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.7,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,7.4,0.69
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,13.43,6.56
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,19.46,12.34
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,25.97,18.52
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,32.48,24.66
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,39.0,30.73
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,45.53,34.9
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,91.12,74.76
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,134.57,112.05
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,134.48,111.85
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,133.57,110.97
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,135.22,112.17
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,136.72,113.25
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,131.41,108.51
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,125.88,103.63
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,140.73,116.03
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,155.73,128.47
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,162.92,134.49
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,170.28,140.69
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,156.85,129.3
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,143.16,117.7
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,114.05,92.96
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,84.81,67.96
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,111.95,91.39
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,139.77,115.3
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,140.78,116.52
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,141.95,117.94
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,122.61,101.52
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,103.14,84.89
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,93.64,76.83
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,84.12,68.67
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,73.04,59.07
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,61.92,49.31
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,50.23,39.0
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,39.02,28.96
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,28.31,19.2
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,17.62,9.4
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,9.73,0.66
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.91,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,13.84,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,27.46,17.95
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,38.06,29.07
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,46.82,37.72
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,52.42,43.16
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,57.87,48.26
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,60.55,50.65
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,95.54,59.95
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,138.18,85.73
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,183.17,120.55
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,227.63,158.93
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,273.02,199.56
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,251.94,196.73
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,203.48,166.33
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,214.38,175.41
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,225.26,184.25
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,289.03,235.4
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,359.74,291.36
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,378.54,306.27
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,397.47,321.48
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,417.32,336.92
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,434.05,349.85
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,533.48,429.91
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,634.21,508.41
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,639.72,511.67
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,642.17,513.65
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,638.75,512.1
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,630.87,507.26
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,445.98,363.94
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,242.18,198.1
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,222.93,184.01
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,203.64,168.69
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,330.25,276.98
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,441.37,367.31
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,386.39,321.75
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,335.29,278.9
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,268.22,220.82
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,205.62,164.28
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,123.37,75.51
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,27.82,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,13.85,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,27.49,17.84
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,38.14,29.05
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,46.91,37.69
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,50.7,41.45
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,54.49,45.0
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,56.9,47.14
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,91.98,56.03
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,135.98,81.98
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,182.44,117.36
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,152.48,109.68
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,94.33,75.84
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,100.36,80.82
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,106.42,85.64
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,104.8,83.99
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,103.12,82.32
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,101.84,81.03
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,100.54,79.73
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,137.75,110.74
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,175.44,141.78
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,173.44,139.83
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,171.38,137.96
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,410.17,337.09
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,647.1,523.24
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,475.91,386.94
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,277.35,224.48
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,471.86,387.11
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,644.84,525.12
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,630.54,513.34
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,613.42,500.62
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,590.87,484.59
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,563.77,464.66
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,525.86,435.0
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,486.77,403.52
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,435.45,361.68
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,384.61,318.58
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,316.46,259.18
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,251.85,200.33
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,158.82,101.02
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,52.56,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,13.31,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,27.09,17.0
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,34.38,25.0
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,41.41,31.81
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,45.92,36.11
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,50.31,40.13
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,59.03,47.92
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,88.49,70.65
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,119.89,95.7
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,157.07,124.95
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,169.37,134.98
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,180.66,144.19
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,201.06,159.85
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,222.47,176.18
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,318.61,246.85
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,450.0,346.41
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,434.66,337.92
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,400.77,313.51
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,428.19,335.96
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,456.39,358.6
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,469.08,368.42
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,480.27,377.04
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,380.36,300.45
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,272.63,215.33
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,296.79,235.71
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,321.64,256.14
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,341.52,272.83
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,353.91,283.81
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,309.7,249.0
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,256.65,206.81
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,237.14,191.98
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,217.44,176.65
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,367.63,302.76
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,482.98,396.06
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,430.62,353.45
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,378.7,310.48
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,305.83,248.91
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,236.8,187.97
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,150.37,98.13
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,46.48,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,15.1,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,29.95,19.71
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,41.79,32.23
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,53.2,43.37
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,61.04,50.99
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,68.61,58.17
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,58.85,49.15
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,68.5,55.25
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,77.12,62.72
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,85.76,70.16
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,63.74,50.67
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,40.9,30.48
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,94.54,77.37
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,146.37,122.06
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,154.66,128.94
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,163.11,136.02
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,108.48,88.93
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,52.12,39.98
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,103.85,84.88
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,155.57,129.33
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,183.18,153.0
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,211.58,177.35
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,190.86,159.69
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,169.64,141.59
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,130.13,107.78
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,90.53,73.62
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,105.04,86.37
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,119.97,99.5
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,117.98,97.97
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,116.11,96.56
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,105.7,87.84
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,95.26,79.01
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,83.75,68.99
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,72.21,58.82
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,59.02,47.14
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,45.72,35.19
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,33.9,24.36
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,22.27,13.63
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,12.98,4.01
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.81,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
